Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,256.0,65.0,0.8,13.7,112.0,338.02,277.07
2018,1,11,16,15,210.0,51.0,0.8,13.15,83.0,278.03,226.0
2018,1,11,16,30,164.0,37.0,0.8,12.6,54.0,220.8,171.6
2018,1,11,16,45,119.0,24.0,0.85,12.1,33.0,151.88,49.02
2018,1,11,17,0,74.0,11.0,0.9,11.6,12.0,60.56,0.0
2018,1,11,17,15,37.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,7,15,60.0,5.0,0.95,7.85,6.0,0.0,0.0
2018,1,12,7,30,120.0,10.0,1.0,8.3,12.0,8.54,0.0
2018,1,12,7,45,264.0,20.0,1.1,8.75,41.5,16.67,0.0
2018,1,12,8,0,408.0,30.0,1.2,9.2,71.0,24.92,15.29
2018,1,12,8,15,515.0,35.5,1.3,9.55,112.5,31.78,22.54
2018,1,12,8,30,622.0,41.0,1.4,9.9,154.0,66.12,33.92
2018,1,12,8,45,644.0,47.0,1.5,10.25,189.5,115.02,65.26
2018,1,12,9,0,666.0,53.0,1.6,10.6,225.0,166.38,107.38
2018,1,12,9,15,664.0,62.0,1.8,11.25,256.0,215.77,152.68
2018,1,12,9,30,662.0,71.0,2.0,11.9,287.0,266.27,199.83
2018,1,12,9,45,690.5,74.5,2.25,12.55,321.0,321.2,249.45
2018,1,12,10,0,719.0,78.0,2.5,13.2,355.0,378.34,300.08
2018,1,12,10,15,698.0,88.0,2.55,13.55,373.0,421.38,338.68
2018,1,12,10,30,677.0,98.0,2.6,13.9,391.0,461.0,373.11
2018,1,12,10,45,519.5,132.0,2.6,14.3,363.5,438.54,356.81
2018,1,12,11,0,362.0,166.0,2.6,14.7,336.0,393.75,321.32
2018,1,12,11,15,444.5,156.5,2.65,14.85,372.0,470.83,383.9
2018,1,12,11,30,527.0,147.0,2.7,15.0,408.0,541.08,439.89
2018,1,12,11,45,719.0,107.5,2.7,15.2,469.5,671.7,541.98
2018,1,12,12,0,911.0,68.0,2.7,15.4,531.0,792.56,630.04
2018,1,12,12,15,850.5,83.0,2.75,15.5,515.5,800.83,635.0
2018,1,12,12,30,790.0,98.0,2.8,15.6,500.0,795.0,630.84
2018,1,12,12,45,689.0,119.5,2.85,15.65,466.5,761.46,606.78
2018,1,12,13,0,588.0,141.0,2.9,15.7,433.0,714.49,572.84
2018,1,12,13,15,735.0,106.0,2.9,15.65,460.5,819.76,651.12
2018,1,12,13,30,882.0,71.0,2.9,15.6,488.0,907.24,713.8
2018,1,12,13,45,774.5,89.0,2.9,15.55,443.0,851.37,673.98
2018,1,12,14,0,667.0,107.0,2.9,15.5,398.0,787.39,628.96
2018,1,12,14,15,685.0,96.0,2.85,15.35,378.5,793.84,635.19
2018,1,12,14,30,703.0,85.0,2.8,15.2,359.0,796.79,638.28
2018,1,12,14,45,698.0,77.5,2.75,15.0,329.5,779.75,626.74
2018,1,12,15,0,693.0,70.0,2.7,14.8,300.0,759.71,612.84
2018,1,12,15,15,697.5,62.5,2.7,14.8,270.0,738.46,597.37
2018,1,12,15,30,702.0,55.0,2.7,14.8,240.0,721.16,583.97
2018,1,12,15,45,576.0,54.0,2.0,13.5,189.0,605.53,493.64
2018,1,12,16,0,450.0,53.0,1.3,12.2,138.0,485.98,397.65
2018,1,12,16,15,357.5,45.5,1.25,11.55,102.0,389.61,318.62
2018,1,12,16,30,265.0,38.0,1.2,10.9,66.0,299.52,236.87
2018,1,12,16,45,163.5,24.5,1.2,10.25,39.0,186.6,79.39
2018,1,12,17,0,62.0,11.0,1.2,9.6,12.0,52.36,0.0
2018,1,12,17,15,31.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,13,7,15,11.5,3.5,2.5,6.2,3.5,0.0,0.0
2018,1,13,7,30,23.0,7.0,2.6,6.4,7.0,5.97,0.0
2018,1,13,7,45,94.5,21.0,2.65,6.65,29.5,16.27,0.0
2018,1,13,8,0,166.0,35.0,2.7,6.9,52.0,26.88,17.15
2018,1,13,8,15,189.0,50.5,2.75,7.25,78.5,38.86,29.07
2018,1,13,8,30,212.0,66.0,2.8,7.6,105.0,61.99,42.27
2018,1,13,8,45,237.5,80.5,2.85,7.95,134.0,92.73,64.58
2018,1,13,9,0,263.0,95.0,2.9,8.3,163.0,126.8,92.69
2018,1,13,9,15,318.0,104.0,2.9,8.8,199.0,169.59,128.65
2018,1,13,9,30,373.0,113.0,2.9,9.3,235.0,216.49,169.15
2018,1,13,9,45,404.0,121.5,2.9,9.75,266.5,260.75,208.44
2018,1,13,10,0,435.0,130.0,2.9,10.2,298.0,308.12,249.96
2018,1,13,10,15,444.5,139.0,2.9,10.65,322.0,348.98,285.65
2018,1,13,10,30,454.0,148.0,2.9,11.1,346.0,390.19,320.75
2018,1,13,10,45,502.0,145.0,2.9,11.55,374.0,441.34,363.26
2018,1,13,11,0,550.0,142.0,2.9,12.0,402.0,495.63,407.48
2018,1,13,11,15,645.0,124.0,2.9,12.5,438.0,574.79,470.63
2018,1,13,11,30,740.0,106.0,2.9,13.0,474.0,652.81,531.61
2018,1,13,11,45,765.5,101.5,2.9,13.5,487.5,698.9,566.29
2018,1,13,12,0,791.0,97.0,2.9,14.0,501.0,740.77,595.95
2018,1,13,12,15,842.0,85.5,2.95,14.25,516.0,797.09,636.78
2018,1,13,12,30,893.0,74.0,3.0,14.5,531.0,844.35,670.48
2018,1,13,12,45,866.5,78.5,3.0,14.7,517.0,860.31,681.3
2018,1,13,13,0,840.0,83.0,3.0,14.9,503.0,863.66,683.45
2018,1,13,13,15,852.5,77.0,3.0,14.95,493.0,884.55,698.81
2018,1,13,13,30,865.0,71.0,3.0,15.0,483.0,892.4,704.81
2018,1,13,13,45,836.5,74.0,2.95,15.05,457.5,890.45,703.68
2018,1,13,14,0,808.0,77.0,2.9,15.1,432.0,874.83,692.94
2018,1,13,14,15,801.5,73.0,2.8,14.9,406.5,866.99,688.23
2018,1,13,14,30,795.0,69.0,2.7,14.7,381.0,855.73,680.96
2018,1,13,14,45,778.5,65.5,2.65,14.55,349.0,832.6,665.25
2018,1,13,15,0,762.0,62.0,2.6,14.4,317.0,806.48,647.09
2018,1,13,15,15,721.0,59.0,2.6,14.4,277.5,756.24,610.51
2018,1,13,15,30,680.0,56.0,2.6,14.4,238.0,704.21,571.52
2018,1,13,15,45,632.0,50.5,2.05,13.1,197.5,641.84,522.61
2018,1,13,16,0,584.0,45.0,1.5,11.8,157.0,587.47,477.34
2018,1,13,16,15,497.5,39.0,1.45,11.1,117.5,494.81,401.75
2018,1,13,16,30,411.0,33.0,1.4,10.4,78.0,405.83,321.46
2018,1,13,16,45,269.5,23.0,1.35,9.75,47.0,264.14,134.0
2018,1,13,17,0,128.0,13.0,1.3,9.1,16.0,100.04,0.0
2018,1,13,17,15,64.0,6.5,1.3,8.95,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.3,7.35,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.3,7.5,1.0,0.85,0.0
2018,1,14,7,45,3.5,6.0,2.3,7.7,6.5,5.05,0.0
2018,1,14,8,0,7.0,11.0,2.3,7.9,12.0,9.29,2.23
2018,1,14,8,15,10.5,16.0,2.3,8.15,18.0,13.55,6.45
2018,1,14,8,30,14.0,21.0,2.3,8.4,24.0,18.38,9.95
2018,1,14,8,45,7.0,18.0,2.25,8.65,19.5,15.95,8.01
2018,1,14,9,0,0.0,15.0,2.2,8.9,15.0,12.34,5.18
2018,1,14,9,15,27.5,45.5,2.2,9.3,54.5,44.84,32.54
2018,1,14,9,30,55.0,76.0,2.2,9.7,94.0,83.54,65.41
2018,1,14,9,45,135.0,112.0,2.15,10.05,162.5,147.92,119.09
2018,1,14,10,0,215.0,148.0,2.1,10.4,231.0,228.8,186.58
2018,1,14,10,15,273.0,158.0,2.05,10.9,272.0,279.96,229.2
2018,1,14,10,30,331.0,168.0,2.0,11.4,313.0,337.07,276.36
2018,1,14,10,45,265.5,187.0,1.9,11.9,307.0,339.58,278.28
2018,1,14,11,0,200.0,206.0,1.8,12.4,301.0,324.81,265.81
2018,1,14,11,15,125.5,204.0,1.75,12.8,264.5,285.9,233.53
2018,1,14,11,30,51.0,202.0,1.7,13.2,228.0,227.3,184.62
2018,1,14,11,45,64.0,208.0,1.6,13.6,241.0,247.07,200.84
2018,1,14,12,0,77.0,214.0,1.5,14.0,254.0,267.99,217.57
2018,1,14,12,15,82.5,218.0,1.4,14.25,260.5,281.66,228.3
2018,1,14,12,30,88.0,222.0,1.3,14.5,267.0,295.81,239.38
2018,1,14,12,45,116.5,223.0,1.2,14.7,282.0,343.89,277.68
2018,1,14,13,0,145.0,224.0,1.1,14.9,297.0,376.63,303.46
2018,1,14,13,15,181.0,216.0,1.1,14.95,304.5,405.75,327.19
2018,1,14,13,30,217.0,208.0,1.1,15.0,312.0,435.28,351.18
2018,1,14,13,45,261.0,192.0,1.05,15.05,311.5,481.56,387.54
2018,1,14,14,0,305.0,176.0,1.0,15.1,311.0,507.62,408.48
2018,1,14,14,15,257.5,165.5,1.0,14.95,274.5,454.54,367.87
2018,1,14,14,30,210.0,155.0,1.0,14.8,238.0,400.32,326.2
2018,1,14,14,45,158.5,140.0,1.0,14.65,199.5,315.97,259.94
2018,1,14,15,0,107.0,125.0,1.0,14.5,161.0,251.52,207.61
2018,1,14,15,15,111.5,110.5,1.0,14.5,144.0,238.76,197.98
2018,1,14,15,30,116.0,96.0,1.0,14.5,127.0,225.33,187.19
2018,1,14,15,45,132.5,84.5,1.05,13.35,114.5,226.48,189.05
2018,1,14,16,0,149.0,73.0,1.1,12.2,102.0,243.55,202.82
2018,1,14,16,15,102.0,57.0,1.15,11.7,74.5,167.49,137.41
2018,1,14,16,30,55.0,41.0,1.2,11.2,47.0,109.91,85.68
2018,1,14,16,45,39.5,25.0,1.25,10.75,28.5,71.42,36.84
2018,1,14,17,0,24.0,9.0,1.3,10.3,10.0,24.4,0.0
2018,1,14,17,15,12.0,4.5,1.3,10.15,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,7,15,2.0,2.5,1.65,8.0,2.5,0.0,0.0
2018,1,15,7,30,4.0,5.0,1.5,8.3,5.0,4.27,0.0
2018,1,15,7,45,2.0,16.0,1.35,8.6,16.0,13.21,0.0
2018,1,15,8,0,0.0,27.0,1.2,8.9,27.0,22.21,13.21
2018,1,15,8,15,0.0,40.5,1.15,9.3,40.5,32.91,23.64
2018,1,15,8,30,0.0,54.0,1.1,9.7,54.0,43.84,32.21
2018,1,15,8,45,0.5,69.5,1.05,10.1,69.5,56.71,43.52
2018,1,15,9,0,1.0,85.0,1.0,10.5,85.0,69.91,54.95
2018,1,15,9,15,74.0,105.5,0.95,10.95,130.0,105.72,82.67
2018,1,15,9,30,147.0,126.0,0.9,11.4,175.0,153.63,121.25
2018,1,15,9,45,292.5,128.5,0.85,11.85,238.5,221.74,175.48
2018,1,15,10,0,438.0,131.0,0.8,12.3,302.0,309.2,245.85
2018,1,15,10,15,491.0,130.5,0.85,12.75,335.5,361.19,288.75
2018,1,15,10,30,544.0,130.0,0.9,13.2,369.0,417.66,334.71
2018,1,15,10,45,445.0,152.5,0.9,13.7,354.5,416.01,334.07
2018,1,15,11,0,346.0,175.0,0.9,14.2,340.0,392.27,315.74
2018,1,15,11,15,458.0,162.0,0.9,14.4,388.0,484.42,388.27
2018,1,15,11,30,570.0,149.0,0.9,14.6,436.0,572.46,455.21
2018,1,15,11,45,496.5,170.0,0.85,14.8,422.5,567.32,449.27
2018,1,15,12,0,423.0,191.0,0.8,15.0,409.0,555.13,438.74
2018,1,15,12,15,345.5,207.5,0.75,15.0,386.0,513.02,406.53
2018,1,15,12,30,268.0,224.0,0.7,15.0,363.0,481.59,381.69
2018,1,15,12,45,262.0,221.5,0.65,14.95,356.0,484.69,384.32
2018,1,15,13,0,256.0,219.0,0.6,14.9,349.0,486.5,385.64
2018,1,15,13,15,225.0,214.5,0.55,14.85,326.0,443.11,352.93
2018,1,15,13,30,194.0,210.0,0.5,14.8,303.0,416.53,332.69
2018,1,15,13,45,148.0,200.0,0.5,14.75,269.0,367.59,294.93
2018,1,15,14,0,102.0,190.0,0.5,14.7,235.0,298.21,240.79
2018,1,15,14,15,79.5,175.5,0.5,14.55,209.5,263.01,213.38
2018,1,15,14,30,57.0,161.0,0.5,14.4,184.0,227.47,184.93
2018,1,15,14,45,107.0,146.5,0.5,14.3,185.0,277.31,227.3
2018,1,15,15,0,157.0,132.0,0.5,14.2,186.0,307.0,252.72
2018,1,15,15,15,213.5,115.5,0.5,14.2,179.5,356.35,293.11
2018,1,15,15,30,270.0,99.0,0.5,14.2,173.0,383.46,315.31
2018,1,15,15,45,263.0,84.5,0.6,13.55,147.0,355.56,293.61
2018,1,15,16,0,256.0,70.0,0.7,12.9,121.0,345.59,284.84
2018,1,15,16,15,189.0,56.5,0.7,12.65,89.0,251.4,206.06
2018,1,15,16,30,122.0,43.0,0.7,12.4,57.0,180.05,142.89
2018,1,15,16,45,75.0,27.0,0.7,12.1,34.5,114.93,67.63
2018,1,15,17,0,28.0,11.0,0.7,11.8,12.0,28.94,0.0
2018,1,15,17,15,14.0,5.5,0.75,11.55,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.55,11.25,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.6,11.4,5.0,4.27,0.0
2018,1,16,7,45,6.0,10.0,0.65,11.55,10.0,8.44,0.0
2018,1,16,8,0,0.0,15.0,0.7,11.7,15.0,12.34,4.78
2018,1,16,8,15,0.0,21.5,0.8,11.9,21.5,17.71,10.02
2018,1,16,8,30,0.0,28.0,0.9,12.1,28.0,23.09,14.19
2018,1,16,8,45,0.0,37.0,1.0,12.3,37.0,30.55,20.76
2018,1,16,9,0,0.0,46.0,1.1,12.5,46.0,38.03,27.28
2018,1,16,9,15,12.5,75.5,1.0,12.85,79.5,65.33,50.2
2018,1,16,9,30,25.0,105.0,0.9,13.2,113.0,96.71,76.43
2018,1,16,9,45,31.0,126.0,0.8,13.6,137.5,119.63,95.46
2018,1,16,10,0,37.0,147.0,0.7,14.0,162.0,143.92,115.41
2018,1,16,10,15,72.0,160.0,0.75,14.25,191.0,175.27,141.01
2018,1,16,10,30,107.0,173.0,0.8,14.5,220.0,218.67,176.4
2018,1,16,10,45,101.5,186.5,0.8,14.75,233.0,236.83,190.85
2018,1,16,11,0,96.0,200.0,0.8,15.0,246.0,244.29,196.67
2018,1,16,11,15,80.0,206.0,0.9,15.2,245.0,246.05,197.92
2018,1,16,11,30,64.0,212.0,1.0,15.4,244.0,246.41,197.94
2018,1,16,11,45,39.5,189.5,1.1,15.6,209.5,208.6,167.25
2018,1,16,12,0,15.0,167.0,1.2,15.8,175.0,157.97,125.81
2018,1,16,12,15,9.0,156.0,1.25,15.85,161.0,143.48,113.98
2018,1,16,12,30,3.0,145.0,1.3,15.9,147.0,128.57,101.63
2018,1,16,12,45,3.0,129.5,1.4,15.95,131.5,114.18,89.89
2018,1,16,13,0,3.0,114.0,1.5,16.0,116.0,99.86,78.16
2018,1,16,13,15,9.0,128.5,1.5,15.95,133.0,119.66,94.89
2018,1,16,13,30,15.0,143.0,1.5,15.9,150.0,140.58,112.45
2018,1,16,13,45,7.5,112.5,1.55,15.8,116.0,103.97,82.06
2018,1,16,14,0,0.0,82.0,1.6,15.7,82.0,68.2,52.06
2018,1,16,14,15,24.0,95.0,1.6,15.55,104.5,112.12,90.15
2018,1,16,14,30,48.0,108.0,1.6,15.4,127.0,150.69,123.36
2018,1,16,14,45,50.0,99.5,1.6,15.25,118.0,144.23,118.28
2018,1,16,15,0,52.0,91.0,1.6,15.1,109.0,137.59,113.09
2018,1,16,15,15,34.5,89.0,1.6,15.1,100.5,121.58,99.01
2018,1,16,15,30,17.0,87.0,1.6,15.1,92.0,96.44,77.11
2018,1,16,15,45,14.5,74.5,1.3,14.3,78.0,82.57,65.36
2018,1,16,16,0,12.0,62.0,1.0,13.5,64.0,68.82,53.46
2018,1,16,16,15,8.5,48.0,1.0,13.05,49.5,52.18,38.8
2018,1,16,16,30,5.0,34.0,1.0,12.6,35.0,35.23,23.63
2018,1,16,16,45,9.0,21.5,1.05,12.15,22.0,29.29,14.22
2018,1,16,17,0,13.0,9.0,1.1,11.7,9.0,16.78,0.0
2018,1,16,17,15,6.5,4.5,1.1,11.5,4.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.5,0.8,8.75,4.5,0.0,0.0
2018,1,17,7,30,25.0,9.0,0.8,9.2,9.0,7.68,0.0
2018,1,17,7,45,31.0,22.5,0.85,9.7,24.5,17.94,1.59
2018,1,17,8,0,37.0,36.0,0.9,10.2,40.0,28.31,18.43
2018,1,17,8,15,57.0,53.0,0.95,10.6,62.5,40.88,30.58
2018,1,17,8,30,77.0,70.0,1.0,11.0,85.0,58.08,42.3
2018,1,17,8,45,138.0,86.0,1.0,11.35,120.0,84.4,61.04
2018,1,17,9,0,199.0,102.0,1.0,11.7,155.0,120.21,88.54
2018,1,17,9,15,252.0,113.5,1.05,12.3,191.0,157.48,118.71
2018,1,17,9,30,305.0,125.0,1.1,12.9,227.0,201.06,155.01
2018,1,17,9,45,251.0,142.0,1.1,13.45,232.0,218.92,172.88
2018,1,17,10,0,197.0,159.0,1.1,14.0,237.0,224.66,179.68
2018,1,17,10,15,204.5,171.5,1.2,14.45,257.5,253.22,203.75
2018,1,17,10,30,212.0,184.0,1.3,14.9,278.0,282.55,227.93
2018,1,17,10,45,247.5,191.5,1.35,15.35,306.5,332.91,268.38
2018,1,17,11,0,283.0,199.0,1.4,15.8,335.0,377.94,304.05
2018,1,17,11,15,277.0,206.0,1.5,16.1,343.0,398.12,319.93
2018,1,17,11,30,271.0,213.0,1.6,16.4,351.0,417.2,334.85
2018,1,17,11,45,222.0,215.0,1.75,16.7,329.0,383.82,308.71
2018,1,17,12,0,173.0,217.0,1.9,17.0,307.0,359.28,289.04
2018,1,17,12,15,170.0,222.0,1.9,17.15,310.5,371.39,298.56
2018,1,17,12,30,167.0,227.0,1.9,17.3,314.0,383.08,307.51
2018,1,17,12,45,194.5,222.0,1.9,17.45,322.5,408.76,328.25
2018,1,17,13,0,222.0,217.0,1.9,17.6,331.0,435.01,349.29
2018,1,17,13,15,234.5,212.5,1.8,17.6,330.0,467.83,374.41
2018,1,17,13,30,247.0,208.0,1.7,17.6,329.0,481.46,385.06
2018,1,17,13,45,230.0,201.5,1.65,17.6,310.0,444.75,357.38
2018,1,17,14,0,213.0,195.0,1.6,17.6,291.0,426.58,343.7
2018,1,17,14,15,197.0,182.5,1.4,17.4,267.0,400.43,323.57
2018,1,17,14,30,181.0,170.0,1.2,17.2,243.0,373.44,302.65
2018,1,17,14,45,239.0,151.0,1.05,17.05,239.0,424.82,344.35
2018,1,17,15,0,297.0,132.0,0.9,16.9,235.0,453.98,367.98
2018,1,17,15,15,295.0,116.5,0.9,16.9,209.0,430.99,350.62
2018,1,17,15,30,293.0,101.0,0.9,16.9,183.0,406.63,332.11
2018,1,17,15,45,276.0,86.5,0.75,15.95,154.0,369.61,303.0
2018,1,17,16,0,259.0,72.0,0.6,15.0,125.0,351.12,286.86
2018,1,17,16,15,218.5,58.0,0.65,14.6,95.5,295.02,239.8
2018,1,17,16,30,178.0,44.0,0.7,14.2,66.0,241.08,191.91
2018,1,17,16,45,123.0,29.5,0.75,13.75,41.5,157.14,104.79
2018,1,17,17,0,68.0,15.0,0.8,13.3,17.0,60.52,0.0
2018,1,17,17,15,34.0,7.5,0.75,13.15,8.5,6.4,0.0
2018,1,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.35,10.0,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.6,10.5,8.0,6.83,0.0
2018,1,18,7,45,10.5,20.5,1.8,11.0,20.5,16.74,1.8
2018,1,18,8,0,2.0,33.0,2.0,11.5,33.0,26.66,16.96
2018,1,18,8,15,5.5,49.0,2.1,11.75,50.0,39.07,28.83
2018,1,18,8,30,9.0,65.0,2.2,12.0,67.0,52.29,38.88
2018,1,18,8,45,15.0,81.5,2.3,12.25,85.5,67.35,51.61
2018,1,18,9,0,21.0,98.0,2.4,12.5,104.0,84.29,65.89
2018,1,18,9,15,14.0,98.0,2.4,12.7,102.0,84.09,66.12
2018,1,18,9,30,7.0,98.0,2.4,12.9,100.0,83.43,65.81
2018,1,18,9,45,5.5,105.5,2.35,13.15,107.5,89.96,71.3
2018,1,18,10,0,4.0,113.0,2.3,13.4,115.0,96.34,76.56
2018,1,18,10,15,19.5,142.0,2.4,13.55,151.0,129.33,104.08
2018,1,18,10,30,35.0,171.0,2.5,13.7,187.0,171.58,139.12
2018,1,18,10,45,48.0,177.5,2.6,13.9,200.5,188.25,152.86
2018,1,18,11,0,61.0,184.0,2.7,14.1,214.0,206.26,167.77
2018,1,18,11,15,45.0,174.5,2.8,14.15,197.0,190.31,154.46
2018,1,18,11,30,29.0,165.0,2.9,14.2,180.0,172.64,139.62
2018,1,18,11,45,26.0,178.5,3.0,14.3,192.0,186.64,151.01
2018,1,18,12,0,23.0,192.0,3.1,14.4,204.0,188.42,152.29
2018,1,18,12,15,20.0,188.0,3.2,14.45,198.5,183.61,148.27
2018,1,18,12,30,17.0,184.0,3.3,14.5,193.0,178.56,144.08
2018,1,18,12,45,26.5,185.0,3.4,14.55,199.0,203.59,165.04
2018,1,18,13,0,36.0,186.0,3.5,14.6,205.0,215.77,175.44
2018,1,18,13,15,35.5,181.5,3.55,14.5,199.5,213.03,173.44
2018,1,18,13,30,35.0,177.0,3.6,14.4,194.0,210.27,171.47
2018,1,18,13,45,40.0,170.0,3.65,14.35,189.0,209.6,171.45
2018,1,18,14,0,45.0,163.0,3.7,14.3,184.0,208.97,171.48
2018,1,18,14,15,24.0,126.0,3.65,14.05,137.0,147.16,119.85
2018,1,18,14,30,3.0,89.0,3.6,13.8,90.0,78.43,61.43
2018,1,18,14,45,8.0,96.0,3.55,13.5,99.0,91.15,72.71
2018,1,18,15,0,13.0,103.0,3.5,13.2,108.0,105.14,84.99
2018,1,18,15,15,25.0,94.5,3.5,13.2,102.5,119.59,97.86
2018,1,18,15,30,37.0,86.0,3.5,13.2,97.0,122.64,100.93
2018,1,18,15,45,20.5,68.5,3.2,12.65,74.5,87.97,70.76
2018,1,18,16,0,4.0,51.0,2.9,12.1,52.0,47.24,35.11
2018,1,18,16,15,2.0,40.5,2.85,11.9,41.0,35.94,25.05
2018,1,18,16,30,0.0,30.0,2.8,11.7,30.0,24.8,15.03
2018,1,18,16,45,0.5,17.5,2.7,11.45,17.5,14.8,5.14
2018,1,18,17,0,1.0,5.0,2.6,11.2,5.0,4.97,0.0
2018,1,18,17,15,0.5,2.5,2.6,11.1,2.5,2.13,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,7,15,11.5,4.5,1.25,6.7,5.0,0.0,0.0
2018,1,19,7,30,23.0,9.0,1.3,7.4,10.0,7.68,0.0
2018,1,19,7,45,65.5,22.0,1.35,8.1,28.5,17.35,2.93
2018,1,19,8,0,108.0,35.0,1.4,8.8,47.0,27.29,17.81
2018,1,19,8,15,336.0,43.0,1.55,9.2,103.0,34.58,25.21
2018,1,19,8,30,564.0,51.0,1.7,9.6,159.0,63.68,35.89
2018,1,19,8,45,619.5,56.0,1.85,9.95,201.0,112.25,64.75
2018,1,19,9,0,675.0,61.0,2.0,10.3,243.0,167.43,107.87
2018,1,19,9,15,711.5,65.0,2.05,10.55,282.5,225.47,158.83
2018,1,19,9,30,748.0,69.0,2.1,10.8,322.0,285.15,212.87
2018,1,19,9,45,773.0,71.5,2.1,11.0,357.0,342.86,265.65
2018,1,19,10,0,798.0,74.0,2.1,11.2,392.0,402.27,318.84
2018,1,19,10,15,815.5,76.0,2.1,11.35,422.0,459.16,368.78
2018,1,19,10,30,833.0,78.0,2.1,11.5,452.0,516.31,417.4
2018,1,19,10,45,845.0,79.0,2.05,11.65,475.0,569.28,461.14
2018,1,19,11,0,857.0,80.0,2.0,11.8,498.0,621.34,502.8
2018,1,19,11,15,855.0,83.5,2.05,11.9,511.5,665.82,538.12
2018,1,19,11,30,853.0,87.0,2.1,12.0,525.0,707.74,570.73
2018,1,19,11,45,806.0,97.5,2.1,12.1,517.0,721.47,580.36
2018,1,19,12,0,759.0,108.0,2.1,12.2,509.0,732.89,588.21
2018,1,19,12,15,688.5,124.5,2.2,12.2,488.5,723.55,581.8
2018,1,19,12,30,618.0,141.0,2.3,12.2,468.0,706.75,570.09
2018,1,19,12,45,587.5,148.0,2.35,12.2,456.0,707.62,571.35
2018,1,19,13,0,557.0,155.0,2.4,12.2,444.0,696.99,563.99
2018,1,19,13,15,564.5,148.5,2.45,12.15,434.5,709.81,574.51
2018,1,19,13,30,572.0,142.0,2.5,12.1,425.0,728.91,589.64
2018,1,19,13,45,436.5,146.5,2.6,12.05,357.0,609.24,499.2
2018,1,19,14,0,301.0,151.0,2.7,12.0,289.0,471.48,391.44
2018,1,19,14,15,270.5,139.5,2.7,11.85,258.0,432.08,361.24
2018,1,19,14,30,240.0,128.0,2.7,11.7,227.0,391.28,328.87
2018,1,19,14,45,439.0,107.5,2.7,11.55,270.0,574.09,479.28
2018,1,19,15,0,638.0,87.0,2.7,11.4,313.0,738.56,605.93
2018,1,19,15,15,564.0,85.5,2.7,11.4,269.0,661.95,546.65
2018,1,19,15,30,490.0,84.0,2.7,11.4,225.0,584.52,486.97
2018,1,19,15,45,374.5,78.5,2.2,10.5,176.5,463.17,389.89
2018,1,19,16,0,259.0,73.0,1.7,9.6,128.0,352.68,297.34
2018,1,19,16,15,219.0,59.0,1.7,9.05,98.0,296.7,249.22
2018,1,19,16,30,179.0,45.0,1.7,8.5,68.0,242.7,200.1
2018,1,19,16,45,127.0,31.0,1.65,7.95,44.0,164.5,120.62
2018,1,19,17,0,75.0,17.0,1.6,7.4,20.0,67.41,0.0
2018,1,19,17,15,37.5,8.5,1.65,7.25,10.0,32.3,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,7,15,75.0,6.5,1.75,3.3,8.5,0.0,0.0
2018,1,20,7,30,150.0,13.0,2.0,4.1,17.0,11.1,0.0
2018,1,20,7,45,313.0,22.5,2.2,4.95,50.5,18.79,4.53
2018,1,20,8,0,476.0,32.0,2.4,5.8,84.0,29.07,19.66
2018,1,20,8,15,560.5,37.5,2.5,6.4,126.0,33.58,24.62
2018,1,20,8,30,645.0,43.0,2.6,7.0,168.0,62.0,33.24
2018,1,20,8,45,697.5,46.5,2.7,7.6,211.0,113.39,63.13
2018,1,20,9,0,750.0,50.0,2.8,8.2,254.0,170.97,108.5
2018,1,20,9,15,784.0,52.5,3.0,8.75,294.0,229.33,160.62
2018,1,20,9,30,818.0,55.0,3.2,9.3,334.0,290.97,217.48
2018,1,20,9,45,841.0,57.0,3.35,9.9,370.0,351.33,273.53
2018,1,20,10,0,864.0,59.0,3.5,10.5,406.0,412.35,329.08
2018,1,20,10,15,878.5,60.5,3.55,10.8,435.5,469.99,380.79
2018,1,20,10,30,893.0,62.0,3.6,11.1,465.0,527.41,430.75
2018,1,20,10,45,902.0,63.5,3.6,11.45,488.0,581.24,476.19
2018,1,20,11,0,911.0,65.0,3.6,11.8,511.0,633.75,519.21
2018,1,20,11,15,917.0,66.0,3.6,12.0,527.5,682.18,558.18
2018,1,20,11,30,923.0,67.0,3.6,12.2,544.0,728.52,593.82
2018,1,20,11,45,925.5,67.5,3.65,12.35,552.5,769.4,623.79
2018,1,20,12,0,928.0,68.0,3.7,12.5,561.0,807.51,651.55
2018,1,20,12,15,924.0,70.0,3.65,12.6,561.5,839.26,674.12
2018,1,20,12,30,920.0,72.0,3.6,12.7,562.0,867.58,694.16
2018,1,20,12,45,911.5,74.0,3.6,12.8,554.5,888.51,709.13
2018,1,20,13,0,903.0,76.0,3.6,12.9,547.0,905.69,721.53
2018,1,20,13,15,891.0,76.5,3.5,12.9,531.0,914.07,727.34
2018,1,20,13,30,879.0,77.0,3.4,12.9,515.0,928.45,737.67
2018,1,20,13,45,875.5,74.0,3.3,12.9,495.0,922.68,733.56
2018,1,20,14,0,872.0,71.0,3.2,12.9,475.0,923.09,734.2
2018,1,20,14,15,858.5,69.0,3.05,12.75,446.5,922.03,733.84
2018,1,20,14,30,845.0,67.0,2.9,12.6,418.0,907.2,723.6
2018,1,20,14,45,825.0,64.5,2.75,12.45,384.0,882.17,706.02
2018,1,20,15,0,805.0,62.0,2.6,12.3,350.0,853.99,685.99
2018,1,20,15,15,774.5,59.0,2.6,12.3,311.0,812.7,656.65
2018,1,20,15,30,744.0,56.0,2.6,12.3,272.0,769.13,624.76
2018,1,20,15,45,679.5,54.0,1.95,11.05,228.0,695.22,567.06
2018,1,20,16,0,615.0,52.0,1.3,9.8,184.0,629.79,513.33
2018,1,20,16,15,421.0,48.0,1.3,9.1,129.0,449.79,371.96
2018,1,20,16,30,227.0,44.0,1.3,8.4,74.0,278.07,229.12
2018,1,20,16,45,190.5,31.5,1.3,7.7,50.0,230.43,173.77
2018,1,20,17,0,154.0,19.0,1.3,7.0,26.0,159.47,0.0
2018,1,20,17,15,77.0,9.5,1.35,6.8,13.0,59.65,0.0
2018,1,20,17,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.0,1.35,5.8,8.5,0.0,0.0
2018,1,21,7,30,124.0,14.0,1.4,6.1,17.0,11.95,0.0
2018,1,21,7,45,265.5,25.0,1.45,6.4,49.0,20.94,6.45
2018,1,21,8,0,407.0,36.0,1.5,6.7,81.0,29.93,20.42
2018,1,21,8,15,492.0,42.5,1.5,7.05,121.5,34.74,25.64
2018,1,21,8,30,577.0,49.0,1.5,7.4,162.0,61.08,34.29
2018,1,21,8,45,589.0,57.0,1.5,7.75,196.0,108.66,63.69
2018,1,21,9,0,601.0,65.0,1.5,8.1,230.0,157.62,103.6
2018,1,21,9,15,614.0,75.0,1.55,8.65,265.0,209.82,150.26
2018,1,21,9,30,627.0,85.0,1.6,9.2,300.0,263.25,199.1
2018,1,21,9,45,702.5,80.0,1.6,9.75,344.5,324.94,252.95
2018,1,21,10,0,778.0,75.0,1.6,10.3,389.0,394.44,312.67
2018,1,21,10,15,787.5,79.5,1.65,10.55,417.5,449.28,360.74
2018,1,21,10,30,797.0,84.0,1.7,10.8,446.0,503.66,407.0
2018,1,21,10,45,663.0,118.0,1.7,11.05,429.5,508.17,412.42
2018,1,21,11,0,529.0,152.0,1.7,11.3,413.0,490.92,399.71
2018,1,21,11,15,382.5,190.0,1.8,11.4,382.0,449.42,367.28
2018,1,21,11,30,236.0,228.0,1.9,11.5,351.0,394.48,322.69
2018,1,21,11,45,213.0,234.5,1.95,11.6,347.0,397.28,325.09
2018,1,21,12,0,190.0,241.0,2.0,11.7,343.0,397.95,325.32
2018,1,21,12,15,160.5,243.0,2.0,11.75,329.0,386.36,315.62
2018,1,21,12,30,131.0,245.0,2.0,11.8,315.0,372.54,304.09
2018,1,21,12,45,113.0,238.5,2.0,11.85,298.5,339.24,277.62
2018,1,21,13,0,95.0,232.0,2.0,11.9,282.0,321.31,263.15
2018,1,21,13,15,164.5,221.0,1.95,11.9,304.5,394.74,324.11
2018,1,21,13,30,234.0,210.0,1.9,11.9,327.0,471.33,385.95
2018,1,21,13,45,335.5,188.0,1.85,11.9,348.5,545.06,445.84
2018,1,21,14,0,437.0,166.0,1.8,11.9,370.0,640.05,520.07
2018,1,21,14,15,363.5,167.0,1.65,11.85,330.0,555.62,454.22
2018,1,21,14,30,290.0,168.0,1.5,11.8,290.0,491.82,404.04
2018,1,21,14,45,175.5,151.0,1.4,11.7,223.0,344.92,286.66
2018,1,21,15,0,61.0,134.0,1.3,11.6,156.0,200.75,166.57
2018,1,21,15,15,71.0,125.0,1.3,11.6,148.0,202.49,169.19
2018,1,21,15,30,81.0,116.0,1.3,11.6,140.0,204.5,171.27
2018,1,21,15,45,79.0,100.0,1.0,10.95,120.5,201.31,168.35
2018,1,21,16,0,77.0,84.0,0.7,10.3,101.0,180.75,150.61
2018,1,21,16,15,58.5,66.5,0.75,10.1,77.5,143.67,118.14
2018,1,21,16,30,40.0,49.0,0.8,9.9,54.0,93.08,73.84
2018,1,21,16,45,32.5,33.0,0.85,9.65,36.0,68.24,48.69
2018,1,21,17,0,25.0,17.0,0.9,9.4,18.0,43.82,0.0
2018,1,21,17,15,12.5,8.5,0.95,9.3,9.0,15.64,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
