Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,471.0,119.0,1.7,14.2,296.0,242.42,182.76
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,290.93,224.74
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,342.19,268.28
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,415.11,327.82
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,492.76,390.31
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,547.17,433.95
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,602.86,477.57
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,623.5,493.44
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,634.15,501.38
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,683.34,538.88
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,732.41,575.14
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,766.89,599.09
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,799.22,621.51
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,859.03,663.55
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,912.71,700.64
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,925.61,709.4
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,934.73,716.09
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,920.31,706.64
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,912.47,702.08
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,914.67,703.89
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,902.49,695.7
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,896.99,692.27
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,877.58,679.05
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,840.31,654.37
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,800.54,627.47
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,719.15,568.38
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,645.05,512.78
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,571.94,458.73
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,500.37,402.52
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,411.68,328.89
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,327.69,238.28
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,151.42,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,45.85,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,8.54,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,16.85,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,25.66,15.57
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,34.15,24.43
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,35.04,25.69
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,58.52,31.97
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,112.76,63.37
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,162.68,103.38
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,212.39,150.19
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,250.61,187.95
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,322.01,247.07
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,404.35,315.46
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,465.97,368.03
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,527.69,419.32
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,556.07,443.1
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,573.16,456.85
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,598.59,476.38
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,617.81,490.44
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,634.31,502.27
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,653.92,515.89
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,719.56,565.26
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,779.67,608.46
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,826.21,640.57
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,866.19,667.92
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,886.07,682.28
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,902.72,694.72
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,935.88,718.33
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,954.72,731.98
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,938.73,721.49
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,929.79,716.26
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,912.14,704.97
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,891.06,691.3
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,826.7,647.39
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,760.59,601.43
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,707.5,561.54
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,647.66,514.55
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,565.18,453.36
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,484.79,390.59
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,421.14,336.77
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,359.83,266.68
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,198.51,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,44.19,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,9.39,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,18.62,0.0
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,24.48,14.77
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,33.22,23.59
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,37.69,27.98
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,61.02,34.03
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,115.16,62.72
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,174.57,107.71
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,234.37,159.39
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,297.01,215.35
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,358.74,270.69
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,420.28,324.62
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,479.23,375.03
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,537.87,423.39
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,594.19,468.35
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,649.26,510.84
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,697.98,547.45
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,744.51,580.41
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,787.53,609.47
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,827.76,636.28
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,861.77,658.96
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,892.46,679.33
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,917.5,695.86
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,938.88,710.01
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,953.6,719.53
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,964.45,726.64
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,967.94,729.72
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,967.53,730.43
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,958.78,725.59
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,946.32,718.42
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,924.83,704.49
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,910.39,695.39
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,873.39,671.46
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,833.74,645.34
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,781.69,607.46
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,728.21,566.76
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,653.43,512.98
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,579.35,456.67
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,477.19,375.24
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,391.72,290.62
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,231.39,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,73.85,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,3.41,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,6.9,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,11.94,4.4
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,16.92,9.3
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,25.34,17.02
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,35.26,23.75
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,54.22,39.34
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,71.26,54.18
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,103.47,80.45
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,139.27,109.7
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,161.06,127.92
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,183.1,146.08
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,227.22,181.55
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,270.94,216.51
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,366.07,292.4
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,477.22,379.09
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,545.83,432.32
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,627.15,494.28
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,703.15,551.15
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,778.18,604.64
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,833.81,642.61
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,879.84,673.57
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,911.16,694.27
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,939.34,712.9
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,953.72,722.25
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,964.26,729.29
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,967.62,731.82
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,967.12,732.0
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,959.26,727.42
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,958.38,727.72
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,937.43,715.13
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,913.02,700.3
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,876.02,676.43
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,836.35,650.24
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,784.93,613.15
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,731.97,573.34
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,660.57,522.6
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,589.59,468.94
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,488.38,388.17
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,403.57,306.25
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,240.44,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,76.76,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,10.24,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,20.29,1.13
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,26.5,16.79
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,32.82,23.33
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,40.14,30.22
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,62.64,35.96
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,116.02,64.4
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,174.8,108.96
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,233.98,160.07
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,296.28,215.79
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,357.18,270.63
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,419.34,325.39
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,476.78,374.99
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,533.24,422.08
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,549.22,435.96
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,545.54,433.25
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,545.41,432.66
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,541.42,428.22
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,594.56,469.11
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,649.82,510.73
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,652.0,510.97
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,649.75,508.17
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,729.93,569.11
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,821.3,633.85
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,879.95,673.81
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,943.46,716.74
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,946.63,718.02
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,956.45,724.5
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,953.9,722.37
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,947.58,717.8
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,926.49,703.79
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,902.1,687.6
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,877.06,672.05
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,838.91,647.02
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,787.13,610.14
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,733.89,570.48
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,662.21,520.03
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,591.09,466.82
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,491.27,388.15
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,406.98,309.76
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,246.42,39.02
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,80.98,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,11.1,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,21.3,3.84
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,26.79,17.26
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,32.46,23.14
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,35.76,26.44
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,59.43,31.63
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,120.29,64.59
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,182.69,112.23
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,245.01,166.86
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,309.59,225.6
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,373.43,283.88
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,438.03,341.51
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,500.06,395.59
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,561.63,447.52
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,619.61,494.79
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,676.03,539.31
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,725.99,578.29
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,773.43,612.84
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,818.13,644.02
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,859.91,672.81
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,896.05,697.79
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,928.64,720.21
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,953.43,737.01
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,974.25,751.16
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,989.33,761.74
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,1000.34,769.67
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,1005.19,773.54
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,1005.97,774.8
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,997.7,769.07
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,985.5,760.74
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,963.52,746.14
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,938.11,729.15
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,903.17,706.22
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,865.53,680.93
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,824.74,651.23
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,772.41,611.3
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,701.35,559.96
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,630.67,505.9
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,531.32,426.43
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,435.37,339.23
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,275.0,86.42
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,95.44,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,11.52,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,20.18,5.11
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,26.46,17.06
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,35.74,26.0
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,40.14,30.27
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,63.2,36.03
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,117.12,64.42
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,176.15,109.14
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,236.66,161.3
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,300.04,217.68
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,362.25,273.18
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,425.4,328.09
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,484.96,378.64
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,544.26,427.14
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,599.94,470.84
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,654.34,511.86
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,705.18,549.52
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,753.96,583.5
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,797.24,611.42
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,837.72,636.92
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,871.82,658.61
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,902.46,677.87
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,926.45,692.48
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,946.64,704.63
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,960.88,714.1
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,971.24,721.24
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,974.86,724.93
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,974.58,726.32
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,965.49,721.07
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,963.48,720.71
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,941.27,707.13
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,915.64,691.44
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,879.27,668.64
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,840.2,643.58
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,786.86,608.17
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,732.01,570.38
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,655.47,517.26
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,588.44,467.87
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,485.3,387.54
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,387.33,302.57
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,245.87,103.74
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,90.75,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,12.38,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,21.95,7.58
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,27.73,18.25
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,36.64,26.83
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,41.02,31.1
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,64.4,36.85
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,119.5,65.86
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,179.68,111.09
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,240.81,163.15
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,304.99,219.41
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,367.83,274.5
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,430.67,328.2
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,491.59,378.88
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,552.2,427.45
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,609.4,471.79
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,665.28,513.65
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,716.17,551.09
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,764.86,584.81
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,808.69,613.77
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,849.68,640.58
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,885.56,664.83
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,918.08,686.87
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,944.73,705.21
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,967.64,721.25
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,983.32,732.47
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,995.0,741.31
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,999.98,745.96
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,1000.93,748.22
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,993.02,743.99
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,981.19,737.38
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,960.99,725.3
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,937.35,710.95
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,902.95,689.36
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,875.72,672.34
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,825.21,636.99
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,773.0,598.98
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,704.37,552.0
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,635.88,502.02
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,540.18,427.76
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,447.83,348.0
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,300.95,152.27
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,125.73,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,11.95,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,22.02,8.77
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,27.53,18.04
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,33.17,23.65
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,36.44,26.85
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,59.88,31.88
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,117.08,61.75
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,181.37,110.42
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,243.16,163.44
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,307.22,220.22
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,370.7,276.29
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,435.0,331.51
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,496.03,383.15
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,556.59,432.74
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,613.52,477.74
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,668.9,520.17
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,719.58,558.75
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,767.88,593.3
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,804.27,618.18
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,836.39,640.1
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,870.59,663.34
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,901.47,684.24
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,905.72,686.9
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,895.05,679.75
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,926.74,701.57
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,955.26,720.82
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,968.83,729.93
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,967.76,729.48
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,947.55,716.0
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,912.59,692.74
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,870.49,664.47
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,831.95,638.48
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,778.75,602.99
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,723.81,565.56
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,695.98,546.36
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,665.29,523.53
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,537.96,431.14
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,412.25,335.19
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,322.04,261.61
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,238.13,188.5
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,168.23,94.94
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,66.11,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,12.38,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,22.66,10.35
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,27.22,18.06
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,34.87,25.42
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,38.51,28.96
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,62.25,34.28
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,118.72,63.98
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,179.86,110.62
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,243.91,166.37
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,307.56,223.85
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,361.79,275.1
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,412.06,321.35
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,448.63,355.34
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,475.94,379.99
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,476.86,382.35
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,458.69,368.3
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,536.28,430.66
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,609.72,489.1
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,628.23,503.32
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,642.85,514.55
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,624.97,499.93
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,585.17,468.7
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,684.04,547.95
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,776.51,621.18
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,842.13,670.73
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,897.96,712.72
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,910.81,723.24
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,920.07,731.55
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,817.73,656.7
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,695.43,565.07
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,689.91,563.16
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,681.67,558.2
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,766.95,625.0
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,827.32,671.6
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,818.96,664.94
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,806.25,654.25
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,735.82,601.25
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,665.54,545.9
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,542.09,445.48
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,435.03,351.86
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,288.68,183.66
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,115.58,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,14.51,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,24.88,13.03
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,30.31,21.12
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,35.89,26.69
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,39.95,30.62
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,64.95,36.39
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,122.91,68.29
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,181.82,114.75
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,218.47,157.13
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,228.13,175.76
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,217.25,172.83
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,181.56,146.34
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,226.19,183.19
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,283.58,230.32
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,269.4,219.02
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,241.53,196.43
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,207.12,167.91
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,160.18,128.56
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,186.43,150.5
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,213.98,173.34
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,299.83,244.82
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,394.97,322.57
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,481.03,393.83
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,590.3,482.04
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,431.5,355.26
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,266.83,219.38
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,253.52,210.09
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,258.14,215.19
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,272.04,226.58
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,267.06,222.52
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,458.7,387.52
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,627.62,527.96
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,746.24,622.46
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,838.59,694.96
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,786.39,655.13
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,740.03,619.52
2018,2,11,16,15,646.5,60.0,5.1,10.45,229.0,670.7,564.5
2018,2,11,16,30,597.0,54.0,5.0,10.1,183.0,601.93,507.6
2018,2,11,16,45,507.5,47.0,4.9,9.75,137.5,501.56,422.1
