Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,3.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,6,45,39.5,6.0,2.75,4.2,7.0,0.0,0.0
2018,2,22,7,0,79.0,12.0,2.9,4.6,14.0,10.24,0.0
2018,2,22,7,15,253.5,25.0,3.1,5.05,53.0,20.63,9.27
2018,2,22,7,30,428.0,38.0,3.3,5.5,92.0,31.37,22.21
2018,2,22,7,45,533.5,44.5,3.55,6.0,141.5,36.18,27.24
2018,2,22,8,0,639.0,51.0,3.8,6.5,191.0,44.81,35.42
2018,2,22,8,15,693.5,55.5,3.85,7.0,241.0,48.15,38.59
2018,2,22,8,30,748.0,60.0,3.9,7.5,291.0,77.28,45.08
2018,2,22,8,45,784.0,63.5,3.95,8.0,339.5,135.97,78.67
2018,2,22,9,0,820.0,67.0,4.0,8.5,388.0,198.98,128.85
2018,2,22,9,15,844.5,69.5,4.0,8.85,432.0,262.43,185.84
2018,2,22,9,30,869.0,72.0,4.0,9.2,476.0,328.12,246.54
2018,2,22,9,45,886.0,73.5,4.0,9.6,514.5,393.17,306.5
2018,2,22,10,0,903.0,75.0,4.0,10.0,553.0,457.0,364.08
2018,2,22,10,15,914.5,77.5,4.1,10.2,586.0,519.46,419.41
2018,2,22,10,30,926.0,80.0,4.2,10.4,619.0,581.34,472.62
2018,2,22,10,45,868.5,101.0,4.3,10.65,623.5,622.98,507.93
2018,2,22,11,0,811.0,122.0,4.4,10.9,628.0,654.77,534.25
2018,2,22,11,15,869.0,107.0,4.55,10.9,662.5,722.63,589.52
2018,2,22,11,30,927.0,92.0,4.7,10.9,697.0,786.52,639.66
2018,2,22,11,45,687.5,124.0,4.85,10.9,576.5,685.2,562.18
2018,2,22,12,0,448.0,156.0,5.0,10.9,456.0,546.07,451.71
2018,2,22,12,15,228.5,140.5,5.15,10.8,293.5,361.77,301.38
2018,2,22,12,30,9.0,125.0,5.3,10.7,131.0,113.35,90.35
2018,2,22,12,45,34.5,191.0,5.45,10.6,214.0,209.47,171.6
2018,2,22,13,0,60.0,257.0,5.6,10.5,297.0,305.24,251.06
2018,2,22,13,15,141.5,268.5,5.65,10.35,359.5,419.78,346.97
2018,2,22,13,30,223.0,280.0,5.7,10.2,422.0,518.56,428.95
2018,2,22,13,45,218.0,270.0,5.8,10.05,405.0,508.92,421.96
2018,2,22,14,0,213.0,260.0,5.9,9.9,388.0,498.1,414.38
2018,2,22,14,15,316.5,226.0,5.9,9.75,406.0,586.77,489.75
2018,2,22,14,30,420.0,192.0,5.9,9.6,424.0,674.77,563.42
2018,2,22,14,45,511.0,165.5,5.85,9.45,430.0,733.64,613.41
2018,2,22,15,0,602.0,139.0,5.8,9.3,436.0,797.0,664.45
2018,2,22,15,15,533.5,137.0,5.8,9.3,384.0,713.08,599.63
2018,2,22,15,30,465.0,135.0,5.8,9.3,332.0,638.6,541.73
2018,2,22,15,45,450.0,119.5,5.6,8.85,293.0,596.98,509.75
2018,2,22,16,0,435.0,104.0,5.4,8.4,254.0,553.87,475.74
2018,2,22,16,15,490.0,84.5,5.15,8.05,230.0,572.36,491.45
2018,2,22,16,30,545.0,65.0,4.9,7.7,206.0,578.28,495.44
2018,2,22,16,45,488.0,57.0,4.65,7.35,163.5,502.72,430.81
2018,2,22,17,0,431.0,49.0,4.4,7.0,121.0,429.55,365.77
2018,2,22,17,15,323.5,39.0,4.25,6.75,82.5,321.23,266.31
2018,2,22,17,30,216.0,29.0,4.1,6.5,44.0,216.72,125.48
2018,2,22,17,45,114.0,15.5,4.0,6.25,23.0,83.71,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.0,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,5.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,6,45,93.0,8.5,1.8,1.0,11.5,0.0,0.0
2018,2,23,7,0,186.0,17.0,1.9,1.7,23.0,14.51,0.0
2018,2,23,7,15,358.5,26.5,2.3,2.45,64.0,22.11,11.43
2018,2,23,7,30,531.0,36.0,2.7,3.2,105.0,32.58,23.65
2018,2,23,7,45,617.0,41.5,3.1,3.9,155.0,37.02,28.3
2018,2,23,8,0,703.0,47.0,3.5,4.6,205.0,41.6,32.78
2018,2,23,8,15,752.5,52.0,3.8,5.1,256.5,45.56,36.51
2018,2,23,8,30,802.0,57.0,4.1,5.6,308.0,77.63,44.08
2018,2,23,8,45,834.5,60.0,4.4,6.1,357.0,139.08,79.64
2018,2,23,9,0,867.0,63.0,4.7,6.6,406.0,207.52,135.1
2018,2,23,9,15,888.5,66.5,4.7,7.0,451.5,273.58,195.18
2018,2,23,9,30,910.0,70.0,4.7,7.4,497.0,341.37,258.6
2018,2,23,9,45,925.0,72.0,4.65,7.75,536.5,406.9,319.92
2018,2,23,10,0,940.0,74.0,4.6,8.1,576.0,472.73,380.0
2018,2,23,10,15,948.5,76.0,4.6,8.4,608.0,535.46,435.95
2018,2,23,10,30,957.0,78.0,4.6,8.7,640.0,597.17,489.2
2018,2,23,10,45,963.5,79.0,4.6,9.0,665.0,655.42,538.03
2018,2,23,11,0,970.0,80.0,4.6,9.3,690.0,711.89,583.95
2018,2,23,11,15,975.0,81.0,4.6,9.55,708.5,765.28,626.32
2018,2,23,11,30,980.0,82.0,4.6,9.8,727.0,816.25,663.71
2018,2,23,11,45,983.0,82.5,4.55,10.0,737.0,862.48,696.66
2018,2,23,12,0,986.0,83.0,4.5,10.2,747.0,905.66,727.03
2018,2,23,12,15,984.5,84.0,4.5,10.35,748.5,942.33,752.95
2018,2,23,12,30,983.0,85.0,4.5,10.5,750.0,975.31,776.15
2018,2,23,12,45,978.5,86.0,4.45,10.65,743.0,1001.76,794.19
2018,2,23,13,0,974.0,87.0,4.4,10.8,736.0,1024.17,809.4
2018,2,23,13,15,970.0,86.0,4.3,10.85,721.0,1040.58,820.23
2018,2,23,13,30,966.0,85.0,4.2,10.9,706.0,1052.83,828.24
2018,2,23,13,45,958.5,84.5,4.15,10.9,683.0,1058.06,832.49
2018,2,23,14,0,951.0,84.0,4.1,10.9,660.0,1059.07,833.97
2018,2,23,14,15,940.5,82.5,3.95,10.85,629.5,1051.69,829.16
2018,2,23,14,30,930.0,81.0,3.8,10.8,599.0,1040.23,821.69
2018,2,23,14,45,915.0,79.0,3.7,10.7,562.0,1019.74,808.51
2018,2,23,15,0,900.0,77.0,3.6,10.6,525.0,995.56,792.81
2018,2,23,15,15,879.0,74.5,3.6,10.6,482.0,972.17,778.13
2018,2,23,15,30,858.0,72.0,3.6,10.6,439.0,934.61,752.98
2018,2,23,15,45,828.5,68.5,3.1,10.1,391.5,885.02,716.57
2018,2,23,16,0,799.0,65.0,2.6,9.6,344.0,833.34,677.76
2018,2,23,16,15,756.0,60.5,2.3,8.6,293.5,766.94,629.34
2018,2,23,16,30,713.0,56.0,2.0,7.6,243.0,700.09,578.58
2018,2,23,16,45,646.0,50.5,1.7,6.65,193.0,612.81,509.23
2018,2,23,17,0,579.0,45.0,1.4,5.7,143.0,537.27,445.52
2018,2,23,17,15,452.0,36.5,1.4,5.25,97.5,410.97,336.89
2018,2,23,17,30,325.0,28.0,1.4,4.8,52.0,286.24,181.23
2018,2,23,17,45,174.5,16.0,1.45,4.35,27.5,121.59,0.0
2018,2,23,18,0,24.0,4.0,1.5,3.9,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,1.5,3.75,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,24,6,45,77.5,9.5,1.8,2.7,12.5,0.0,0.0
2018,2,24,7,0,155.0,19.0,1.9,3.5,25.0,16.22,0.0
2018,2,24,7,15,297.5,30.5,2.15,4.3,63.0,25.47,14.7
2018,2,24,7,30,440.0,42.0,2.4,5.1,101.0,34.67,25.42
2018,2,24,7,45,524.0,49.5,2.65,5.95,148.5,40.11,30.92
2018,2,24,8,0,608.0,57.0,2.9,6.8,196.0,45.59,36.15
2018,2,24,8,15,528.5,77.0,3.0,7.3,218.0,59.78,49.19
2018,2,24,8,30,449.0,97.0,3.1,7.8,240.0,88.84,61.4
2018,2,24,8,45,463.5,112.0,3.15,8.35,279.5,135.75,91.96
2018,2,24,9,0,478.0,127.0,3.2,8.9,319.0,184.76,131.72
2018,2,24,9,15,516.0,134.0,3.3,9.35,361.5,234.95,174.83
2018,2,24,9,30,554.0,141.0,3.4,9.8,404.0,289.53,222.92
2018,2,24,9,45,698.5,117.5,3.5,10.25,476.0,364.15,285.46
2018,2,24,10,0,843.0,94.0,3.6,10.7,548.0,451.48,358.88
2018,2,24,10,15,848.5,98.0,3.7,11.0,578.0,510.36,410.32
2018,2,24,10,30,854.0,102.0,3.8,11.3,608.0,568.19,459.39
2018,2,24,10,45,827.5,114.0,3.9,11.6,621.0,613.57,497.14
2018,2,24,11,0,801.0,126.0,4.0,11.9,634.0,654.2,529.96
2018,2,24,11,15,791.5,133.5,4.05,12.0,646.5,697.54,564.29
2018,2,24,11,30,782.0,141.0,4.1,12.1,659.0,741.15,597.9
2018,2,24,11,45,676.0,180.0,4.2,12.15,632.5,735.69,592.83
2018,2,24,12,0,570.0,219.0,4.3,12.2,606.0,712.81,574.65
2018,2,24,12,15,561.5,223.0,4.35,12.15,605.0,735.15,592.3
2018,2,24,12,30,553.0,227.0,4.4,12.1,604.0,754.79,607.56
2018,2,24,12,45,536.0,231.0,4.45,12.1,593.5,763.94,614.73
2018,2,24,13,0,519.0,235.0,4.5,12.1,583.0,769.97,619.63
2018,2,24,13,15,373.0,255.0,4.55,12.05,502.5,646.36,524.19
2018,2,24,13,30,227.0,275.0,4.6,12.0,422.0,516.22,421.12
2018,2,24,13,45,188.0,256.5,4.6,12.0,375.5,462.98,379.47
2018,2,24,14,0,149.0,238.0,4.6,12.0,329.0,407.71,335.29
2018,2,24,14,15,172.5,239.0,4.6,11.9,339.5,436.75,360.13
2018,2,24,14,30,196.0,240.0,4.6,11.8,350.0,465.65,384.59
2018,2,24,14,45,307.0,208.5,4.6,11.75,368.5,561.64,464.93
2018,2,24,15,0,418.0,177.0,4.6,11.7,387.0,654.58,541.33
2018,2,24,15,15,455.0,156.5,4.6,11.7,367.5,662.16,549.35
2018,2,24,15,30,492.0,136.0,4.6,11.7,348.0,665.82,554.27
2018,2,24,15,45,503.5,117.5,4.35,11.25,314.5,644.13,538.36
2018,2,24,16,0,515.0,99.0,4.1,10.8,281.0,627.39,526.12
2018,2,24,16,15,551.5,81.5,3.75,10.25,250.5,623.09,523.34
2018,2,24,16,30,588.0,64.0,3.4,9.7,220.0,613.45,515.18
2018,2,24,16,45,526.5,57.0,3.05,9.15,175.5,533.89,449.6
2018,2,24,17,0,465.0,50.0,2.7,8.6,131.0,456.9,383.57
2018,2,24,17,15,355.0,41.0,2.6,8.1,91.0,346.05,285.62
2018,2,24,17,30,245.0,32.0,2.5,7.6,51.0,243.83,163.19
2018,2,24,17,45,129.0,17.5,2.45,7.1,27.0,94.74,0.0
2018,2,24,18,0,13.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,24,18,15,6.5,1.5,2.35,6.4,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.0,1.3,2.5,13.5,8.54,0.0
2018,2,25,7,0,175.0,20.0,1.3,3.2,27.0,17.07,0.0
2018,2,25,7,15,327.5,30.5,1.35,3.9,67.5,25.4,15.3
2018,2,25,7,30,480.0,41.0,1.4,4.6,108.0,33.81,24.82
2018,2,25,7,45,564.0,48.0,1.4,5.3,157.0,38.94,30.02
2018,2,25,8,0,648.0,55.0,1.4,6.0,206.0,44.13,35.0
2018,2,25,8,15,700.0,59.5,1.55,6.85,256.5,51.32,41.58
2018,2,25,8,30,752.0,64.0,1.7,7.7,307.0,82.76,48.57
2018,2,25,8,45,787.0,68.0,1.8,8.5,356.0,142.32,83.27
2018,2,25,9,0,822.0,72.0,1.9,9.3,405.0,206.1,133.83
2018,2,25,9,15,847.5,74.0,1.95,9.95,450.0,269.79,190.12
2018,2,25,9,30,873.0,76.0,2.0,10.6,495.0,335.83,249.75
2018,2,25,9,45,890.0,77.5,2.1,11.3,533.5,401.41,308.62
2018,2,25,10,0,907.0,79.0,2.2,12.0,572.0,465.74,364.9
2018,2,25,10,15,919.0,80.0,2.15,12.35,604.5,527.46,417.36
2018,2,25,10,30,931.0,81.0,2.1,12.7,637.0,588.58,467.36
2018,2,25,10,45,940.0,82.0,2.05,13.05,663.0,647.04,513.47
2018,2,25,11,0,949.0,83.0,2.0,13.4,689.0,704.02,556.81
2018,2,25,11,15,955.0,84.0,2.05,13.65,707.5,757.19,596.88
2018,2,25,11,30,961.0,85.0,2.1,13.9,726.0,808.08,632.39
2018,2,25,11,45,964.5,84.5,2.1,14.15,736.0,852.89,662.52
2018,2,25,12,0,968.0,84.0,2.1,14.4,746.0,894.72,690.29
2018,2,25,12,15,967.0,85.0,2.2,14.5,747.5,931.18,715.61
2018,2,25,12,30,966.0,86.0,2.3,14.6,749.0,964.04,738.52
2018,2,25,12,45,962.0,87.0,2.4,14.75,742.0,990.44,756.97
2018,2,25,13,0,958.0,88.0,2.5,14.9,735.0,1012.88,772.91
2018,2,25,13,15,954.5,86.5,2.6,14.9,720.0,1028.83,785.07
2018,2,25,13,30,951.0,85.0,2.7,14.9,705.0,1040.66,794.68
2018,2,25,13,45,944.5,84.0,2.85,14.9,682.5,1045.99,800.64
2018,2,25,14,0,938.0,83.0,3.0,14.9,660.0,1047.17,803.99
2018,2,25,14,15,928.0,81.0,3.1,14.7,629.5,1039.47,801.57
2018,2,25,14,30,918.0,79.0,3.2,14.5,599.0,1027.73,796.55
2018,2,25,14,45,904.0,77.5,3.3,14.35,562.5,1008.76,786.45
2018,2,25,15,0,890.0,76.0,3.4,14.2,526.0,986.15,773.81
2018,2,25,15,15,869.5,73.5,3.4,14.2,483.5,963.26,759.7
2018,2,25,15,30,849.0,71.0,3.4,14.2,441.0,926.2,735.32
2018,2,25,15,45,815.5,68.0,3.4,13.35,392.5,873.62,701.52
2018,2,25,16,0,782.0,65.0,3.4,12.5,344.0,819.2,665.29
2018,2,25,16,15,733.0,61.5,3.2,11.6,293.5,749.2,614.83
2018,2,25,16,30,684.0,58.0,3.0,10.7,243.0,679.12,562.26
2018,2,25,16,45,611.5,53.5,2.75,9.85,193.5,597.44,497.59
2018,2,25,17,0,539.0,49.0,2.5,9.0,144.0,512.12,426.67
2018,2,25,17,15,337.0,34.5,2.6,8.5,87.5,326.45,270.07
2018,2,25,17,30,135.0,20.0,2.7,8.0,31.0,146.86,101.61
2018,2,25,17,45,71.0,10.5,2.8,7.55,16.0,52.9,0.0
2018,2,25,18,0,7.0,1.0,2.9,7.1,1.0,0.0,0.0
2018,2,25,18,15,3.5,0.5,2.9,7.05,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.45,8.1,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.4,8.1,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,3.45,8.15,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,3.5,8.2,6.0,4.92,0.0
2018,2,26,7,45,0.0,8.0,3.6,8.25,8.0,6.57,0.31
2018,2,26,8,0,0.0,10.0,3.7,8.3,10.0,8.22,1.87
2018,2,26,8,15,0.0,15.0,3.75,8.4,15.0,12.34,5.68
2018,2,26,8,30,0.0,20.0,3.8,8.5,20.0,16.47,8.83
2018,2,26,8,45,0.0,31.5,3.9,8.65,31.5,26.0,17.14
2018,2,26,9,0,0.0,43.0,4.0,8.8,43.0,35.55,25.4
2018,2,26,9,15,41.5,113.0,4.05,9.0,133.0,103.16,82.01
2018,2,26,9,30,83.0,183.0,4.1,9.2,223.0,175.28,141.97
2018,2,26,9,45,125.5,201.0,4.15,9.45,267.0,216.2,175.67
2018,2,26,10,0,168.0,219.0,4.2,9.7,311.0,260.63,212.6
2018,2,26,10,15,226.0,237.0,4.15,9.85,368.5,317.85,260.0
2018,2,26,10,30,284.0,255.0,4.1,10.0,426.0,388.89,318.2
2018,2,26,10,45,271.5,267.0,4.1,10.2,436.0,413.21,338.03
2018,2,26,11,0,259.0,279.0,4.1,10.4,446.0,435.87,356.2
2018,2,26,11,15,408.5,251.5,4.05,10.55,522.5,543.03,443.02
2018,2,26,11,30,558.0,224.0,4.0,10.7,599.0,652.57,529.88
2018,2,26,11,45,643.0,196.5,3.95,10.85,634.5,727.37,587.84
2018,2,26,12,0,728.0,169.0,3.9,11.0,670.0,800.55,643.93
2018,2,26,12,15,647.0,195.5,3.85,11.05,641.5,788.46,633.05
2018,2,26,12,30,566.0,222.0,3.8,11.1,613.0,762.24,612.2
2018,2,26,12,45,627.5,198.0,3.75,11.15,627.5,821.47,657.83
2018,2,26,13,0,689.0,174.0,3.7,11.2,642.0,874.03,696.13
2018,2,26,13,15,604.5,191.5,3.6,11.15,596.0,828.84,662.76
2018,2,26,13,30,520.0,209.0,3.5,11.1,550.0,770.68,618.99
2018,2,26,13,45,704.0,153.0,3.45,11.05,598.5,909.11,722.85
2018,2,26,14,0,888.0,97.0,3.4,11.0,647.0,1027.31,806.54
2018,2,26,14,15,827.5,110.0,3.35,10.9,604.0,987.42,778.5
2018,2,26,14,30,767.0,123.0,3.3,10.8,561.0,950.84,754.17
2018,2,26,14,45,732.0,121.5,3.3,10.7,518.5,912.18,728.51
2018,2,26,15,0,697.0,120.0,3.3,10.6,476.0,870.6,700.48
2018,2,26,15,15,669.0,115.0,3.3,10.6,434.0,829.07,671.9
2018,2,26,15,30,641.0,110.0,3.3,10.6,392.0,785.31,641.21
2018,2,26,15,45,571.5,105.0,3.25,10.05,336.5,701.13,579.97
2018,2,26,16,0,502.0,100.0,3.2,9.5,281.0,608.91,510.65
2018,2,26,16,15,428.0,95.0,3.0,9.0,234.0,525.2,445.2
2018,2,26,16,30,354.0,90.0,2.8,8.5,187.0,444.83,379.41
2018,2,26,16,45,263.0,77.0,2.65,8.0,141.0,344.13,294.13
2018,2,26,17,0,172.0,64.0,2.5,7.5,95.0,233.09,197.88
2018,2,26,17,15,98.0,45.0,2.4,7.15,61.5,149.66,123.08
2018,2,26,17,30,24.0,26.0,2.3,6.8,28.0,45.66,29.03
2018,2,26,17,45,19.5,14.5,2.25,6.45,15.5,24.44,0.0
2018,2,26,18,0,15.0,3.0,2.2,6.1,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.15,5.9,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.9,4.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.35,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.2,2.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.95,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,6,45,139.0,11.0,3.45,2.6,18.0,9.39,0.0
2018,2,27,7,0,278.0,22.0,3.7,3.1,36.0,18.71,0.0
2018,2,27,7,15,426.0,30.0,3.9,3.65,79.5,24.96,15.72
2018,2,27,7,30,574.0,38.0,4.1,4.2,123.0,34.2,25.32
2018,2,27,7,45,648.0,43.5,4.3,4.75,174.0,38.64,29.84
2018,2,27,8,0,722.0,49.0,4.5,5.3,225.0,43.17,34.2
2018,2,27,8,15,767.0,53.5,4.55,5.85,276.5,46.66,37.43
2018,2,27,8,30,812.0,58.0,4.6,6.4,328.0,82.02,45.83
2018,2,27,8,45,842.0,61.0,4.6,6.95,377.0,144.18,82.91
2018,2,27,9,0,872.0,64.0,4.6,7.5,426.0,213.24,139.28
2018,2,27,9,15,895.0,67.0,4.5,8.0,472.5,279.79,199.57
2018,2,27,9,30,918.0,70.0,4.4,8.5,519.0,348.23,262.99
2018,2,27,9,45,934.0,72.5,4.3,8.95,560.0,415.27,324.84
2018,2,27,10,0,950.0,75.0,4.2,9.4,601.0,482.73,385.3
2018,2,27,10,15,960.5,77.0,4.2,9.8,634.5,547.18,441.68
2018,2,27,10,30,971.0,79.0,4.2,10.2,668.0,610.81,495.44
2018,2,27,10,45,978.0,80.0,4.2,10.55,694.0,670.26,544.26
2018,2,27,11,0,985.0,81.0,4.2,10.9,720.0,727.91,590.15
2018,2,27,11,15,989.5,82.5,4.15,11.15,738.5,782.3,632.1
2018,2,27,11,30,994.0,84.0,4.1,11.4,757.0,834.17,668.86
2018,2,27,11,45,996.0,84.5,4.1,11.65,767.0,880.28,701.23
2018,2,27,12,0,998.0,85.0,4.1,11.9,777.0,923.19,731.03
2018,2,27,12,15,996.0,86.0,4.05,12.05,777.5,959.85,756.13
2018,2,27,12,30,994.0,87.0,4.0,12.2,778.0,992.72,778.47
2018,2,27,12,45,988.0,87.5,3.95,12.35,769.0,1017.46,795.05
2018,2,27,13,0,982.0,88.0,3.9,12.5,760.0,1038.0,808.8
2018,2,27,13,15,976.5,87.5,3.8,12.6,744.0,1053.62,819.01
2018,2,27,13,30,971.0,87.0,3.7,12.7,728.0,1064.98,826.41
2018,2,27,13,45,963.5,86.5,3.55,12.75,705.0,1070.11,829.4
2018,2,27,14,0,956.0,86.0,3.4,12.8,682.0,1070.98,829.65
2018,2,27,14,15,946.5,83.5,3.25,12.75,651.0,1063.16,824.39
2018,2,27,14,30,937.0,81.0,3.1,12.7,620.0,1051.17,816.48
2018,2,27,14,45,923.5,79.5,2.95,12.65,583.0,1032.48,804.09
2018,2,27,15,0,910.0,78.0,2.8,12.6,546.0,1010.05,789.23
2018,2,27,15,15,890.5,75.0,2.8,12.6,502.5,976.28,767.76
2018,2,27,15,30,871.0,72.0,2.8,12.6,459.0,949.78,751.32
2018,2,27,15,45,841.0,68.5,2.35,12.1,410.0,899.11,714.51
2018,2,27,16,0,811.0,65.0,1.9,11.6,361.0,846.36,675.46
2018,2,27,16,15,743.0,63.0,1.7,10.65,304.5,760.65,614.69
2018,2,27,16,30,675.0,61.0,1.5,9.7,248.0,682.81,557.65
2018,2,27,16,45,513.0,54.5,1.35,8.7,180.5,520.08,432.45
2018,2,27,17,0,351.0,48.0,1.2,7.7,113.0,368.2,309.51
2018,2,27,17,15,361.5,39.0,1.25,7.2,88.0,349.24,289.49
2018,2,27,17,30,372.0,30.0,1.3,6.7,63.0,328.48,244.7
2018,2,27,17,45,211.0,18.0,1.4,6.2,34.0,145.96,0.0
2018,2,27,18,0,50.0,6.0,1.5,5.7,5.0,0.0,0.0
2018,2,27,18,15,25.0,3.0,1.5,5.55,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,28,6,45,65.5,9.5,2.05,4.75,13.0,8.11,0.0
2018,2,28,7,0,131.0,19.0,2.2,5.5,26.0,14.8,0.0
2018,2,28,7,15,143.5,30.5,2.4,6.1,46.0,23.39,14.48
2018,2,28,7,30,156.0,42.0,2.6,6.7,66.0,32.88,23.97
2018,2,28,7,45,99.5,65.5,2.8,7.3,83.0,50.78,40.59
2018,2,28,8,0,43.0,89.0,3.0,7.9,100.0,68.27,56.68
2018,2,28,8,15,26.0,96.0,3.05,8.35,103.0,74.16,62.03
2018,2,28,8,30,9.0,103.0,3.1,8.8,106.0,82.71,66.23
2018,2,28,8,45,25.5,128.5,3.15,9.25,139.0,104.02,83.39
2018,2,28,9,0,42.0,154.0,3.2,9.7,172.0,129.83,104.23
2018,2,28,9,15,45.0,175.5,3.25,10.1,196.5,152.27,122.87
2018,2,28,9,30,48.0,197.0,3.3,10.5,221.0,175.64,142.22
2018,2,28,9,45,41.0,200.5,3.3,10.85,222.0,181.71,147.29
2018,2,28,10,0,34.0,204.0,3.3,11.2,223.0,186.55,151.19
2018,2,28,10,15,50.5,232.5,3.3,11.45,262.5,223.18,181.06
2018,2,28,10,30,67.0,261.0,3.3,11.7,302.0,262.61,212.95
2018,2,28,10,45,156.0,277.0,3.35,11.9,377.5,345.01,279.97
2018,2,28,11,0,245.0,293.0,3.4,12.1,453.0,439.86,355.85
2018,2,28,11,15,329.5,285.0,3.4,12.1,506.0,509.11,411.26
2018,2,28,11,30,414.0,277.0,3.4,12.1,559.0,584.82,471.1
2018,2,28,11,45,339.5,294.5,3.45,12.1,528.0,566.62,455.89
2018,2,28,12,0,265.0,312.0,3.5,12.1,497.0,541.79,435.64
2018,2,28,12,15,224.5,323.0,3.45,12.0,480.0,517.1,416.25
2018,2,28,12,30,184.0,334.0,3.4,11.9,463.0,504.58,405.78
2018,2,28,12,45,129.5,321.5,3.4,11.8,412.0,450.9,363.23
2018,2,28,13,0,75.0,309.0,3.4,11.7,361.0,374.0,302.01
2018,2,28,13,15,56.5,285.0,3.4,11.6,323.5,334.54,270.89
2018,2,28,13,30,38.0,261.0,3.4,11.5,286.0,293.78,238.2
2018,2,28,13,45,34.0,253.0,3.35,11.4,275.0,284.34,230.95
2018,2,28,14,0,30.0,245.0,3.3,11.3,264.0,274.68,223.43
2018,2,28,14,15,46.5,242.5,3.25,11.15,270.0,291.94,238.65
2018,2,28,14,30,63.0,240.0,3.2,11.0,276.0,309.49,254.07
2018,2,28,14,45,63.0,222.0,3.15,10.8,256.5,291.6,240.33
2018,2,28,15,0,63.0,204.0,3.1,10.6,237.0,273.31,226.27
2018,2,28,15,15,59.5,183.5,3.1,10.6,212.5,248.06,206.11
2018,2,28,15,30,56.0,163.0,3.1,10.6,188.0,222.49,185.46
2018,2,28,15,45,53.0,128.5,2.8,10.35,150.0,179.39,150.02
2018,2,28,16,0,50.0,94.0,2.5,10.1,112.0,136.64,114.3
2018,2,28,16,15,83.5,89.0,2.3,9.85,114.5,176.55,149.79
2018,2,28,16,30,117.0,84.0,2.1,9.6,117.0,199.44,170.13
2018,2,28,16,45,83.0,70.0,1.9,9.35,91.0,153.26,129.28
2018,2,28,17,0,49.0,56.0,1.7,9.1,65.0,109.51,90.05
2018,2,28,17,15,28.5,40.0,1.7,8.95,45.0,62.82,48.51
2018,2,28,17,30,8.0,24.0,1.7,8.8,25.0,29.6,17.62
2018,2,28,17,45,8.0,13.0,1.7,8.65,13.5,16.05,0.0
2018,2,28,18,0,8.0,2.0,1.7,8.5,2.0,1.71,0.0
2018,2,28,18,15,4.0,1.0,1.75,8.5,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.25,10.25,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.3,10.3,3.0,2.46,0.0
2018,3,1,7,15,2.5,8.0,5.3,10.45,8.5,6.74,0.11
2018,3,1,7,30,5.0,13.0,5.3,10.6,14.0,10.99,4.13
2018,3,1,7,45,2.5,14.0,5.35,10.7,14.5,11.52,4.75
2018,3,1,8,0,0.0,15.0,5.4,10.8,15.0,12.34,5.55
2018,3,1,8,15,0.0,19.0,5.25,10.9,19.0,15.64,8.57
2018,3,1,8,30,0.0,23.0,5.1,11.0,23.0,18.96,10.85
2018,3,1,8,45,0.0,36.5,5.0,11.1,36.5,30.15,20.51
2018,3,1,9,0,0.0,50.0,4.9,11.2,50.0,41.37,30.12
2018,3,1,9,15,0.0,73.0,4.9,11.3,73.0,60.56,46.46
2018,3,1,9,30,0.0,96.0,4.9,11.4,96.0,79.6,62.51
2018,3,1,9,45,0.0,79.5,4.9,11.55,79.5,66.03,50.78
2018,3,1,10,0,0.0,63.0,4.9,11.7,63.0,52.27,38.96
2018,3,1,10,15,0.0,60.0,4.85,11.8,60.0,49.79,36.76
2018,3,1,10,30,0.0,57.0,4.8,11.9,57.0,47.31,34.57
2018,3,1,10,45,0.0,66.5,4.8,12.0,66.5,55.26,41.2
2018,3,1,11,0,0.0,76.0,4.8,12.1,76.0,63.21,47.81
2018,3,1,11,15,1.0,110.0,4.75,12.05,110.5,92.6,72.4
2018,3,1,11,30,2.0,144.0,4.7,12.0,145.0,122.76,97.46
2018,3,1,11,45,6.0,170.0,4.7,12.0,174.0,149.06,119.26
2018,3,1,12,0,10.0,196.0,4.7,12.0,203.0,176.27,141.72
2018,3,1,12,15,58.0,249.0,4.7,12.0,290.0,281.36,228.93
2018,3,1,12,30,106.0,302.0,4.7,12.0,377.0,400.54,325.35
2018,3,1,12,45,169.0,311.5,4.75,11.95,429.5,476.15,386.89
2018,3,1,13,0,232.0,321.0,4.8,11.9,482.0,554.85,450.25
2018,3,1,13,15,215.5,309.0,4.85,11.85,456.0,534.77,434.72
2018,3,1,13,30,199.0,297.0,4.9,11.8,430.0,512.85,418.07
2018,3,1,13,45,234.5,288.5,5.0,11.75,440.5,545.06,445.48
2018,3,1,14,0,270.0,280.0,5.1,11.7,451.0,598.82,489.12
2018,3,1,14,15,194.5,263.0,5.05,11.55,383.0,486.01,399.67
2018,3,1,14,30,119.0,246.0,5.0,11.4,315.0,393.9,324.87
2018,3,1,14,45,82.0,218.5,4.95,11.3,265.0,305.72,253.28
2018,3,1,15,0,45.0,191.0,4.9,11.2,215.0,239.04,197.77
2018,3,1,15,15,74.5,179.5,4.9,11.2,215.0,257.12,214.74
2018,3,1,15,30,104.0,168.0,4.9,11.2,215.0,293.58,246.62
2018,3,1,15,45,210.5,149.0,4.8,11.05,231.5,390.29,330.72
2018,3,1,16,0,317.0,130.0,4.7,10.9,248.0,459.78,391.28
2018,3,1,16,15,409.0,101.0,4.6,10.6,231.5,516.33,439.93
2018,3,1,16,30,501.0,72.0,4.5,10.3,215.0,551.43,468.6
2018,3,1,16,45,463.5,65.5,4.35,10.0,178.0,494.26,420.64
2018,3,1,17,0,426.0,59.0,4.2,9.7,141.0,437.53,371.21
2018,3,1,17,15,270.5,46.0,4.3,9.5,92.5,289.45,242.14
2018,3,1,17,30,115.0,33.0,4.4,9.3,44.0,143.4,109.22
2018,3,1,17,45,61.0,18.0,4.45,9.1,23.5,72.32,0.0
2018,3,1,18,0,7.0,3.0,4.5,8.9,3.0,6.56,0.0
2018,3,1,18,15,3.5,1.5,4.6,8.85,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.05,8.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.65,8.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,2,6,30,1.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,6,45,2.0,7.0,1.4,5.5,7.0,5.97,0.0
2018,3,2,7,0,3.0,14.0,1.5,6.1,14.0,11.54,0.14
2018,3,2,7,15,14.0,28.5,1.75,6.55,30.5,23.57,14.97
2018,3,2,7,30,25.0,43.0,2.0,7.0,47.0,35.02,25.99
2018,3,2,7,45,82.0,62.5,2.2,7.4,82.5,48.89,38.96
2018,3,2,8,0,139.0,82.0,2.4,7.8,118.0,60.96,50.11
2018,3,2,8,15,356.0,91.5,2.6,8.15,209.0,66.27,54.94
2018,3,2,8,30,573.0,101.0,2.8,8.5,300.0,102.83,68.46
2018,3,2,8,45,478.5,116.5,3.0,8.85,298.5,143.6,97.25
2018,3,2,9,0,384.0,132.0,3.2,9.2,297.0,174.43,126.93
2018,3,2,9,15,271.0,171.0,3.4,9.35,293.5,205.61,159.53
2018,3,2,9,30,158.0,210.0,3.6,9.5,290.0,221.5,177.88
2018,3,2,9,45,309.0,194.0,3.8,9.7,364.5,281.45,225.86
2018,3,2,10,0,460.0,178.0,4.0,9.9,439.0,361.42,291.81
2018,3,2,10,15,595.5,162.0,4.05,10.0,519.5,450.29,365.48
2018,3,2,10,30,731.0,146.0,4.1,10.1,600.0,548.75,446.22
2018,3,2,10,45,625.0,186.0,4.15,10.2,585.0,566.15,461.11
2018,3,2,11,0,519.0,226.0,4.2,10.3,570.0,566.89,462.0
2018,3,2,11,15,297.5,258.5,4.25,10.3,457.0,461.63,377.59
2018,3,2,11,30,76.0,291.0,4.3,10.3,344.0,321.68,261.97
2018,3,2,11,45,91.0,311.0,4.3,10.35,375.0,359.42,292.94
2018,3,2,12,0,106.0,331.0,4.3,10.4,406.0,399.01,324.68
2018,3,2,12,15,104.5,318.0,4.35,10.35,392.0,391.6,319.02
2018,3,2,12,30,103.0,305.0,4.4,10.3,378.0,383.29,312.83
2018,3,2,12,45,55.0,252.0,4.45,10.3,291.0,289.26,236.21
2018,3,2,13,0,7.0,199.0,4.5,10.3,204.0,179.67,145.17
2018,3,2,13,15,4.0,164.0,4.5,10.2,167.0,144.88,116.57
2018,3,2,13,30,1.0,129.0,4.5,10.1,130.0,110.34,87.79
2018,3,2,13,45,0.5,99.0,4.55,10.0,99.5,83.18,65.09
2018,3,2,14,0,0.0,69.0,4.6,9.9,69.0,57.34,43.31
2018,3,2,14,15,8.0,101.5,4.5,9.8,106.0,93.03,74.13
2018,3,2,14,30,16.0,134.0,4.4,9.7,143.0,131.31,107.0
2018,3,2,14,45,62.0,166.0,4.35,9.55,199.0,224.04,187.06
2018,3,2,15,0,108.0,198.0,4.3,9.4,255.0,329.92,276.47
2018,3,2,15,15,104.5,173.0,4.3,9.4,224.5,297.63,250.36
2018,3,2,15,30,101.0,148.0,4.3,9.4,194.0,264.56,223.67
2018,3,2,15,45,65.5,118.5,3.95,9.05,147.0,178.24,150.51
2018,3,2,16,0,30.0,89.0,3.6,8.7,100.0,112.32,93.25
2018,3,2,16,15,174.0,92.0,3.45,8.5,143.5,276.32,238.57
2018,3,2,16,30,318.0,95.0,3.3,8.3,187.0,420.31,361.04
2018,3,2,16,45,295.5,81.0,3.15,8.1,153.5,374.23,320.87
2018,3,2,17,0,273.0,67.0,3.0,7.9,120.0,329.07,280.66
2018,3,2,17,15,202.5,51.5,3.0,7.8,84.5,248.75,208.48
2018,3,2,17,30,132.0,36.0,3.0,7.7,49.0,159.99,124.6
2018,3,2,17,45,73.0,21.0,3.05,7.55,27.5,86.2,0.0
2018,3,2,18,0,14.0,6.0,3.1,7.4,6.0,13.11,0.0
2018,3,2,18,15,7.0,3.0,3.1,7.3,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,4.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.4,2.0,0.0,0.0
2018,3,3,6,45,40.0,14.0,1.25,5.85,16.5,11.95,0.0
2018,3,3,7,0,75.0,26.0,1.3,6.3,31.0,20.31,6.74
2018,3,3,7,15,248.5,40.5,1.5,6.6,78.5,31.17,21.79
2018,3,3,7,30,422.0,55.0,1.7,6.9,126.0,44.86,34.93
2018,3,3,7,45,500.0,63.0,1.9,7.25,174.5,50.28,40.28
2018,3,3,8,0,578.0,71.0,2.1,7.6,223.0,55.73,45.41
2018,3,3,8,15,572.0,80.5,2.2,7.75,256.5,61.58,50.77
2018,3,3,8,30,566.0,90.0,2.3,7.9,290.0,94.27,61.05
2018,3,3,8,45,511.0,111.0,2.4,8.05,310.0,143.88,96.2
2018,3,3,9,0,456.0,132.0,2.5,8.2,330.0,187.95,135.47
2018,3,3,9,15,442.5,153.5,2.6,8.3,361.5,235.87,178.8
2018,3,3,9,30,429.0,175.0,2.7,8.4,393.0,282.29,221.13
2018,3,3,9,45,379.5,194.5,2.8,8.5,398.0,312.06,249.82
2018,3,3,10,0,330.0,214.0,2.9,8.6,403.0,330.92,268.27
2018,3,3,10,15,219.5,234.5,2.95,8.65,363.0,318.44,260.16
2018,3,3,10,30,109.0,255.0,3.0,8.7,323.0,286.76,234.69
2018,3,3,10,45,136.5,254.5,3.05,8.75,343.5,312.84,256.61
2018,3,3,11,0,164.0,254.0,3.1,8.8,364.0,341.26,280.25
2018,3,3,11,15,205.0,265.5,3.15,8.8,406.0,392.6,322.34
2018,3,3,11,30,246.0,277.0,3.2,8.8,448.0,459.83,376.35
2018,3,3,11,45,226.5,298.0,3.25,8.75,457.0,481.02,392.4
2018,3,3,12,0,207.0,319.0,3.3,8.7,466.0,485.38,395.56
2018,3,3,12,15,127.5,284.5,3.35,8.65,375.0,392.98,321.35
2018,3,3,12,30,48.0,250.0,3.4,8.6,284.0,276.98,226.47
2018,3,3,12,45,78.5,232.5,3.45,8.6,288.0,290.8,239.52
2018,3,3,13,0,109.0,215.0,3.5,8.6,292.0,322.94,267.0
2018,3,3,13,15,69.5,163.5,3.55,8.45,212.0,234.33,193.93
2018,3,3,13,30,30.0,112.0,3.6,8.3,132.0,131.24,107.23
2018,3,3,13,45,15.0,79.5,3.6,8.2,89.5,86.06,68.71
2018,3,3,14,0,0.0,47.0,3.6,8.1,47.0,39.0,27.92
2018,3,3,14,15,8.5,105.0,3.6,8.0,110.0,96.67,77.73
2018,3,3,14,30,17.0,163.0,3.6,7.9,173.0,160.27,132.03
2018,3,3,14,45,51.0,182.0,3.6,7.8,209.5,230.91,192.99
2018,3,3,15,0,85.0,201.0,3.6,7.7,246.0,289.79,243.57
2018,3,3,15,15,63.0,160.0,3.6,7.7,192.0,221.45,186.4
2018,3,3,15,30,41.0,119.0,3.6,7.7,138.0,154.28,129.4
2018,3,3,15,45,137.5,114.0,3.3,7.35,168.0,256.5,220.68
2018,3,3,16,0,234.0,109.0,3.0,7.0,198.0,355.32,306.64
2018,3,3,16,15,235.5,108.0,2.7,6.8,187.0,352.09,303.61
2018,3,3,16,30,237.0,107.0,2.4,6.6,176.0,349.27,300.76
2018,3,3,16,45,219.5,88.5,2.1,6.35,143.0,305.33,262.83
2018,3,3,17,0,202.0,70.0,1.8,6.1,110.0,261.75,224.11
2018,3,3,17,15,140.0,53.0,1.7,5.85,77.0,189.4,159.01
2018,3,3,17,30,78.0,36.0,1.6,5.6,44.0,122.31,95.41
2018,3,3,17,45,51.0,21.5,1.5,5.35,25.5,73.54,0.0
2018,3,3,18,0,24.0,7.0,1.4,5.1,7.0,19.66,0.0
2018,3,3,18,15,12.0,3.5,1.45,4.95,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.4,3.75,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.3,4.0,2.0,0.0,0.0
2018,3,4,6,45,178.5,15.5,0.25,4.2,27.5,13.23,0.0
2018,3,4,7,0,334.0,28.0,0.2,4.4,53.0,23.65,10.78
2018,3,4,7,15,454.5,36.0,0.25,4.75,98.0,29.75,20.94
2018,3,4,7,30,575.0,44.0,0.3,5.1,143.0,35.98,27.29
