Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,45,13.5,3.5,2.6,10.65,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,9.39,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,22.6,11.05
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,36.09,26.04
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,48.29,37.62
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,60.23,48.7
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,70.97,58.44
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,81.24,67.51
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,92.1,76.9
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,98.06,81.78
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,111.33,79.85
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,161.01,104.47
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,214.12,143.82
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,271.1,191.33
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,313.66,235.79
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,332.51,257.69
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,356.9,278.5
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,376.15,294.18
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,476.89,372.57
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,597.85,465.59
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,635.47,493.56
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,666.2,516.09
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,693.21,534.92
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,715.17,549.54
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,809.11,619.61
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,899.83,684.12
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,953.45,719.69
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,994.14,746.54
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,991.7,744.76
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,979.47,736.95
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,877.2,666.71
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,755.45,578.97
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,793.78,609.48
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,812.14,625.17
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,684.93,533.06
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,577.76,453.19
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,611.35,481.93
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,642.16,507.83
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,579.61,460.97
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,497.11,398.89
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,466.29,377.53
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,453.53,369.37
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,341.47,280.65
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,236.5,194.97
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,268.36,223.57
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,293.95,245.92
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,243.51,203.49
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,182.1,151.07
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,134.68,108.93
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,89.97,67.16
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,50.21,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,11.18,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,3.41,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,4.21,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,6.57,0.25
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,8.22,1.79
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,28.08,19.85
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,48.08,37.87
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,74.97,61.79
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,96.88,80.94
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,126.98,100.99
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,164.85,128.93
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,201.19,154.07
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,249.8,190.33
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,279.25,214.6
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,309.82,239.9
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,276.62,216.63
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,223.33,175.32
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,250.2,196.39
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,277.71,217.58
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,211.83,165.58
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,138.31,106.89
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,244.19,191.26
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,352.07,274.53
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,354.96,276.44
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,357.46,278.51
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,291.38,227.73
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,211.91,165.55
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,209.67,164.21
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,207.33,162.62
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,216.47,170.15
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,225.81,177.86
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,220.2,173.72
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,214.52,169.58
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,207.37,164.33
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,200.19,159.06
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,178.87,142.2
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,157.55,125.22
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,150.3,119.63
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,143.14,114.08
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,144.86,116.23
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,146.84,118.59
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,134.05,108.34
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,121.41,98.11
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,112.92,91.43
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,104.27,84.41
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,78.87,62.48
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,53.77,40.55
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,38.5,27.06
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,22.61,12.72
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,17.74,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,9.44,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,7.39,1.03
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,10.28,3.66
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,13.17,6.27
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,33.05,24.13
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,53.04,41.85
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,63.49,48.52
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,73.88,57.02
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,100.89,79.17
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,128.34,101.4
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,131.88,103.94
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,135.31,106.43
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,136.42,107.02
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,137.27,107.4
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,127.04,98.87
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,116.48,90.11
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,127.43,98.86
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,138.59,107.74
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,166.27,129.95
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,194.68,152.58
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,206.97,162.24
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,219.48,172.1
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,245.61,192.82
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,272.51,214.02
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,292.78,229.9
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,299.02,234.9
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,238.52,187.46
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,194.17,152.34
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,225.31,177.72
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,275.18,217.6
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,265.11,210.12
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,254.72,202.53
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,214.54,170.61
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,161.68,128.11
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,150.36,119.36
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,138.95,110.42
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,196.49,158.93
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,244.02,198.73
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,229.44,187.78
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,213.87,175.99
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,142.82,116.56
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,69.11,53.66
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,56.93,43.17
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,45.29,32.94
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,32.87,22.06
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,21.41,11.7
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,13.66,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,5.56,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.27,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,8.23,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,18.58,9.45
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,28.87,19.66
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,41.98,31.75
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,54.98,43.63
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,70.68,57.69
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,86.2,71.37
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,106.53,89.03
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,128.34,107.72
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,138.03,109.02
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,151.93,118.55
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,185.84,145.04
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,222.42,174.05
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,217.5,171.03
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,207.74,163.82
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,281.6,221.86
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,365.94,287.74
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,416.6,327.61
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,471.4,370.68
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,536.91,421.61
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,615.19,481.27
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,677.79,529.81
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,746.51,582.46
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,775.49,603.68
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,801.67,622.86
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,811.07,629.71
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,818.92,635.4
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,861.07,667.51
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,905.58,700.89
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,930.21,719.84
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,951.78,736.83
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,956.76,741.87
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,958.23,744.53
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,947.54,738.65
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,933.41,730.51
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,857.49,677.5
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,789.59,628.39
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,765.24,612.57
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,738.25,594.45
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,716.62,581.57
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,691.08,565.12
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,685.78,563.05
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,668.18,551.21
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,606.82,504.72
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,545.8,456.5
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,457.3,383.87
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,378.83,316.91
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,283.06,233.54
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,198.02,155.98
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,104.17,34.03
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,17.96,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,8.54,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,15.73,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,28.14,17.96
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,40.63,30.47
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,50.06,39.45
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,56.61,45.58
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,60.81,49.39
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,64.98,53.01
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,67.41,54.99
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,69.82,56.89
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,96.3,60.57
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,162.41,98.31
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,223.06,144.83
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,285.89,198.93
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,348.0,254.32
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,411.41,310.4
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,473.87,364.5
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,536.72,417.15
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,595.14,464.92
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,652.29,510.14
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,706.75,552.23
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,759.25,591.74
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,807.13,626.46
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,852.44,657.3
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,893.34,684.65
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,931.17,709.66
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,963.4,730.75
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,992.16,749.42
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,1015.39,764.63
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,1034.8,777.39
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,1047.33,785.52
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,1055.83,791.15
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,1057.23,792.72
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,1054.56,791.83
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,1044.34,785.92
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,1043.14,786.27
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,1020.95,773.1
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,995.16,757.73
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,960.82,736.37
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,923.48,712.85
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,877.48,683.42
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,835.03,656.13
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,774.92,615.07
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,714.36,572.86
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,642.34,521.06
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,571.81,468.65
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,484.9,400.29
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,402.57,332.61
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,301.67,247.09
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,215.63,169.92
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,121.62,50.66
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,22.62,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,8.11,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,15.3,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,29.32,19.23
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,43.13,32.66
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,58.07,46.49
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,72.75,59.82
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,83.38,69.28
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,95.44,79.76
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,110.01,92.21
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,123.91,103.87
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,152.32,117.67
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,183.67,139.59
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,222.29,167.16
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,265.06,199.61
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,314.57,236.31
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,381.18,288.12
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,449.85,342.44
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,530.38,405.49
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,582.18,446.11
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,631.99,483.63
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,689.82,526.15
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,749.74,568.81
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,801.89,605.03
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,844.5,632.71
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,882.12,655.9
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,927.43,683.88
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,949.01,696.19
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,978.38,713.74
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,1000.11,726.88
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,1018.09,737.76
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,1041.14,750.58
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,1046.57,752.2
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,985.5,712.26
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,908.22,661.12
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,867.62,634.61
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,830.11,609.37
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,796.49,586.43
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,760.71,561.91
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,715.61,533.21
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,669.24,503.25
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,654.66,493.11
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,636.76,480.08
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,573.01,438.8
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,510.4,397.06
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,467.67,369.3
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,423.29,338.37
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,361.89,292.01
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,303.15,245.34
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,221.05,177.24
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,146.55,112.81
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,80.7,36.6
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,23.42,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,1.71,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,3.34,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,5.07,0.0
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,6.56,0.16
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,12.74,5.79
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,18.94,11.43
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,55.3,44.03
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,87.18,72.16
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,107.71,89.87
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,130.02,108.86
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,152.77,118.83
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,187.76,142.48
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,216.47,165.82
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,242.52,188.03
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,268.22,209.45
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,292.88,229.73
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,330.08,259.13
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,369.84,290.32
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,373.99,293.71
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,374.87,294.3
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,366.88,287.76
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,360.13,281.94
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,354.88,277.68
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,348.3,272.38
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,374.97,293.01
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,402.61,314.18
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,431.36,336.4
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,461.04,359.26
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,514.33,400.13
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,552.03,429.18
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,395.15,310.56
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,255.1,200.99
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,231.84,183.24
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,194.78,154.0
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,294.0,234.21
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,384.32,305.74
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,343.18,273.79
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,301.79,241.68
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,258.93,207.87
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,199.67,160.3
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,191.88,154.96
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,183.85,149.27
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,142.63,115.41
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,102.16,81.64
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,64.35,49.8
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,30.85,21.16
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,50.97,38.74
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,74.32,58.68
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,90.04,71.76
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,102.0,79.42
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,78.43,40.63
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,40.35,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,7.26,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,14.21,0.84
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,25.35,16.26
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,36.51,26.99
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,52.35,41.63
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,67.81,55.74
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,77.8,64.7
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,86.42,72.23
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,103.29,86.92
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,115.95,97.68
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,140.44,105.11
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,180.0,128.59
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,229.63,169.38
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,271.24,205.69
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,304.57,236.01
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,333.02,261.3
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,376.62,296.25
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,425.72,335.3
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,476.42,375.85
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,531.45,419.48
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,556.82,439.21
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,578.54,455.76
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,600.73,473.03
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,620.97,488.61
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,644.4,506.67
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,666.75,524.05
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,653.45,514.04
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,620.75,489.72
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,681.52,537.25
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,726.7,572.81
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,600.25,476.89
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,487.6,389.14
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,460.21,368.31
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,410.56,329.78
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,631.25,508.61
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,828.37,661.83
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,759.26,608.99
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,668.63,541.01
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,549.89,448.43
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,413.87,339.66
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,502.9,415.51
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,563.45,467.56
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,488.94,408.17
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,417.52,350.55
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,253.62,214.37
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,103.95,85.31
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,57.85,45.26
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,17.61,9.84
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,54.6,41.89
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,93.83,73.12
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,55.79,29.85
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,13.18,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,12.8,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,21.7,6.91
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,31.3,21.77
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,43.01,33.12
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,49.26,39.18
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,55.44,44.91
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,59.71,48.75
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,63.9,52.38
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,66.71,54.69
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,69.44,56.88
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,101.06,62.36
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,167.58,102.14
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,229.3,150.73
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,292.67,206.12
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,355.6,262.91
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,418.91,319.49
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,480.39,373.28
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,541.19,424.78
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,578.96,456.91
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,606.62,479.4
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,589.01,465.01
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,548.29,431.67
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,512.23,404.23
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,476.46,376.29
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,467.38,368.83
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,455.51,358.98
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,556.78,440.44
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,666.92,526.57
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,850.17,666.08
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,1025.42,790.4
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,1008.74,778.88
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,998.12,773.34
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,1025.2,793.82
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,1040.0,805.61
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,1027.69,798.43
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,1011.57,788.93
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,967.08,759.42
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,911.46,721.79
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,862.39,688.22
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,811.48,652.8
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,797.25,644.53
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,778.52,632.65
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,733.46,600.33
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,686.66,566.36
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,617.54,514.39
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,549.55,461.01
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,465.0,392.09
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,391.29,329.47
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,300.54,250.5
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,219.36,177.22
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,132.7,83.26
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,29.64,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,13.66,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,23.22,9.74
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,33.49,23.87
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,43.67,33.79
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,52.34,42.0
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,58.39,47.58
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,62.15,50.85
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,65.87,53.95
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,68.26,55.77
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,70.6,57.51
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,102.57,62.73
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,168.37,101.94
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,229.35,149.61
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,292.34,204.28
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,354.6,259.96
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,418.03,316.15
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,481.6,371.11
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,542.92,422.62
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,600.76,470.14
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,657.2,515.07
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,710.95,556.44
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,762.72,595.15
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,810.07,629.14
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,854.77,659.36
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,893.73,685.23
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,929.43,708.63
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,960.8,729.03
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,988.64,746.96
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,1010.92,761.25
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,1029.38,773.05
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,1040.53,780.19
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,1047.65,784.83
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,1050.7,786.93
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,1049.74,786.55
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,1042.41,781.98
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,1018.06,766.22
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,999.64,755.13
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,977.55,741.58
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,935.06,714.56
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,889.97,685.62
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,856.86,663.35
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,826.39,642.61
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,765.27,600.46
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,703.81,557.46
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,645.71,515.88
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,587.66,473.06
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,500.66,407.68
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,418.26,342.43
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,331.88,270.51
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,252.95,201.27
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,156.38,101.58
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,46.38,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
