Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,12.8,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,21.58,9.06
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,30.42,20.55
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,36.38,26.48
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,42.31,32.06
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,46.38,35.77
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,50.41,39.29
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,57.85,45.67
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,60.72,47.92
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,62.64,49.22
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,64.51,50.44
2018,6,22,7,45,821.0,84.5,1.7,20.45,525.5,66.21,51.49
2018,6,22,8,0,843.0,88.0,1.6,21.5,576.0,67.81,52.44
2018,6,22,8,15,859.5,90.0,1.6,22.45,623.5,111.0,63.7
2018,6,22,8,30,876.0,92.0,1.6,23.4,671.0,168.73,93.71
2018,6,22,8,45,889.0,94.5,1.6,24.35,715.0,227.71,136.39
2018,6,22,9,0,902.0,97.0,1.6,25.3,759.0,287.58,184.78
2018,6,22,9,15,910.5,99.5,1.65,26.2,798.0,346.77,234.33
2018,6,22,9,30,919.0,102.0,1.7,27.1,837.0,405.85,283.37
2018,6,22,9,45,924.5,104.5,1.75,28.0,870.0,463.35,329.98
2018,6,22,10,0,930.0,107.0,1.8,28.9,903.0,519.91,374.27
2018,6,22,10,15,936.5,108.0,1.85,29.65,931.0,574.69,415.87
2018,6,22,10,30,943.0,109.0,1.9,30.4,959.0,628.15,455.02
2018,6,22,10,45,947.0,109.5,1.95,31.2,979.5,678.14,490.35
2018,6,22,11,0,951.0,110.0,2.0,32.0,1000.0,726.12,523.15
2018,6,22,11,15,953.5,110.5,2.05,32.35,1013.5,770.85,553.78
2018,6,22,11,30,956.0,111.0,2.1,32.7,1027.0,813.09,581.29
2018,6,22,11,45,957.0,111.5,2.2,33.05,1033.0,851.53,605.48
2018,6,22,12,0,958.0,112.0,2.3,33.4,1039.0,887.09,627.71
2018,6,22,12,15,955.5,112.0,2.45,33.5,1036.0,916.26,646.88
2018,6,22,12,30,953.0,112.0,2.6,33.6,1033.0,942.06,663.98
2018,6,22,12,45,950.0,113.0,2.75,33.75,1024.0,964.83,679.1
2018,6,22,13,0,947.0,114.0,2.9,33.9,1015.0,984.0,692.04
2018,6,22,13,15,943.5,114.0,3.05,33.8,999.0,998.07,702.59
2018,6,22,13,30,940.0,114.0,3.2,33.7,983.0,1008.33,710.88
2018,6,22,13,45,935.0,112.5,3.35,33.65,959.5,1011.85,714.92
2018,6,22,14,0,930.0,111.0,3.5,33.6,936.0,1011.45,716.63
2018,6,22,14,15,922.0,110.0,3.6,33.35,905.0,1004.81,714.72
2018,6,22,14,30,914.0,109.0,3.7,33.1,874.0,994.39,710.52
2018,6,22,14,45,905.0,107.5,3.8,32.9,838.5,978.83,702.93
2018,6,22,15,0,896.0,106.0,3.9,32.7,803.0,959.74,693.08
2018,6,22,15,15,885.0,103.5,3.9,32.7,762.0,934.35,677.98
2018,6,22,15,30,874.0,101.0,3.9,32.7,721.0,905.81,660.82
2018,6,22,15,45,859.5,98.5,4.05,31.95,676.0,871.25,642.24
2018,6,22,16,0,845.0,96.0,4.2,31.2,631.0,842.52,627.26
2018,6,22,16,15,826.5,93.5,4.2,30.6,583.0,799.31,600.94
2018,6,22,16,30,808.0,91.0,4.2,30.0,535.0,754.28,572.91
2018,6,22,16,45,784.0,87.0,4.2,29.45,484.5,701.9,538.9
2018,6,22,17,0,760.0,83.0,4.2,28.9,434.0,648.73,503.29
2018,6,22,17,15,727.0,79.0,4.1,27.95,382.5,589.15,460.98
2018,6,22,17,30,694.0,75.0,4.0,27.0,331.0,532.79,419.48
2018,6,22,17,45,647.5,69.5,3.9,26.1,280.5,465.84,368.18
2018,6,22,18,0,601.0,64.0,3.8,25.2,230.0,401.82,317.16
2018,6,22,18,15,533.5,57.5,3.6,24.05,182.5,330.29,258.58
2018,6,22,18,30,466.0,51.0,3.4,22.9,135.0,264.73,203.03
2018,6,22,18,45,363.5,41.5,3.25,21.8,95.0,190.34,139.95
2018,6,22,19,0,261.0,32.0,3.1,20.7,55.0,127.11,81.16
2018,6,22,19,15,146.0,19.0,3.05,20.15,30.5,61.13,0.0
2018,6,22,19,30,31.0,6.0,3.0,19.6,6.0,10.72,0.0
2018,6,22,19,45,15.5,3.0,3.0,19.0,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,111.0,14.0,1.4,15.8,17.0,11.95,0.0
2018,6,23,5,15,246.5,24.5,1.55,16.65,49.0,20.25,7.74
2018,6,23,5,30,382.0,35.0,1.7,17.5,81.0,28.71,18.68
2018,6,23,5,45,470.0,42.5,1.85,18.35,125.0,34.34,24.18
2018,6,23,6,0,558.0,50.0,2.0,19.2,169.0,39.96,29.34
2018,6,23,6,15,615.0,54.5,2.1,19.95,217.5,42.97,32.06
2018,6,23,6,30,672.0,59.0,2.2,20.7,266.0,50.06,38.17
2018,6,23,6,45,712.0,63.0,2.25,21.45,317.5,52.77,40.35
2018,6,23,7,0,752.0,67.0,2.3,22.2,369.0,55.47,42.43
2018,6,23,7,15,780.0,70.0,2.4,23.05,420.0,57.22,43.63
2018,6,23,7,30,808.0,73.0,2.5,23.9,471.0,58.93,44.77
2018,6,23,7,45,828.5,75.5,2.6,24.8,520.0,68.61,52.59
2018,6,23,8,0,849.0,78.0,2.7,25.7,569.0,70.5,53.79
2018,6,23,8,15,865.0,80.5,2.75,26.45,616.5,104.33,57.66
2018,6,23,8,30,881.0,83.0,2.8,27.2,664.0,162.47,87.54
2018,6,23,8,45,893.5,84.0,2.9,28.0,707.0,220.46,129.22
2018,6,23,9,0,906.0,85.0,3.0,28.8,750.0,279.25,176.83
2018,6,23,9,15,915.0,87.5,3.05,29.5,789.0,338.67,226.77
2018,6,23,9,30,924.0,90.0,3.1,30.2,828.0,398.05,276.42
2018,6,23,9,45,930.5,91.5,3.15,30.9,861.0,455.37,323.47
2018,6,23,10,0,937.0,93.0,3.2,31.6,894.0,511.84,368.4
2018,6,23,10,15,942.0,94.0,3.25,32.2,921.0,566.07,410.36
2018,6,23,10,30,947.0,95.0,3.3,32.8,948.0,618.82,449.83
2018,6,23,10,45,951.5,96.0,3.35,33.4,969.5,669.57,486.6
2018,6,23,11,0,956.0,97.0,3.4,34.0,991.0,718.37,520.9
2018,6,23,11,15,959.0,98.0,3.45,34.3,1005.5,763.96,552.74
2018,6,23,11,30,962.0,99.0,3.5,34.6,1020.0,807.1,581.13
2018,6,23,11,45,963.5,98.5,3.55,34.95,1026.0,845.18,605.09
2018,6,23,12,0,965.0,98.0,3.6,35.3,1032.0,880.35,627.01
2018,6,23,12,15,965.0,98.5,3.65,35.4,1031.5,912.1,647.26
2018,6,23,12,30,965.0,99.0,3.7,35.5,1031.0,940.6,665.41
2018,6,23,12,45,962.5,99.5,3.75,35.65,1022.5,963.46,679.84
2018,6,23,13,0,960.0,100.0,3.8,35.8,1014.0,982.68,692.04
2018,6,23,13,15,958.0,100.0,3.8,35.8,999.0,998.14,702.08
2018,6,23,13,30,956.0,100.0,3.8,35.8,984.0,1009.79,709.82
2018,6,23,13,45,952.5,98.5,3.85,35.8,961.5,1014.64,713.75
2018,6,23,14,0,949.0,97.0,3.9,35.8,939.0,1015.53,715.35
2018,6,23,14,15,943.0,96.0,3.85,35.7,909.5,1010.62,713.1
2018,6,23,14,30,937.0,95.0,3.8,35.6,880.0,1001.84,708.57
2018,6,23,14,45,929.5,93.5,3.8,35.5,845.0,987.35,700.83
2018,6,23,15,0,922.0,92.0,3.8,35.4,810.0,969.21,690.88
2018,6,23,15,15,912.0,91.0,3.8,35.4,770.0,945.82,677.31
2018,6,23,15,30,902.0,90.0,3.8,35.4,730.0,919.18,661.67
2018,6,23,15,45,889.0,87.5,3.7,34.95,685.0,885.18,641.82
2018,6,23,16,0,876.0,85.0,3.6,34.5,640.0,848.46,620.02
2018,6,23,16,15,859.0,82.5,3.5,34.05,591.5,805.99,594.1
2018,6,23,16,30,842.0,80.0,3.4,33.6,543.0,761.57,566.49
2018,6,23,16,45,818.5,77.0,3.25,33.15,492.0,716.53,537.77
2018,6,23,17,0,795.0,74.0,3.1,32.7,441.0,663.6,502.94
2018,6,23,17,15,761.5,71.0,2.9,31.65,389.0,603.48,461.65
2018,6,23,17,30,728.0,68.0,2.7,30.6,337.0,544.02,419.02
2018,6,23,17,45,681.0,63.5,2.55,29.5,285.5,476.24,368.69
2018,6,23,18,0,634.0,59.0,2.4,28.4,234.0,413.63,320.14
2018,6,23,18,15,563.0,53.5,2.5,27.15,185.5,340.01,261.76
2018,6,23,18,30,492.0,48.0,2.6,25.9,137.0,272.72,206.16
2018,6,23,18,45,386.5,39.5,2.7,24.65,96.5,196.94,143.02
2018,6,23,19,0,281.0,31.0,2.8,23.4,56.0,132.58,83.98
2018,6,23,19,15,159.5,18.5,3.05,22.65,31.0,64.49,0.0
2018,6,23,19,30,38.0,6.0,3.3,21.9,6.0,12.01,0.0
2018,6,23,19,45,19.0,3.0,3.6,21.1,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.05,18.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.0,5.5,3.55,14.25,6.5,0.0,0.0
2018,6,24,5,0,62.0,11.0,3.6,14.4,13.0,9.39,0.0
2018,6,24,5,15,149.0,26.0,3.7,14.85,41.0,20.14,7.52
2018,6,24,5,30,236.0,41.0,3.8,15.3,69.0,31.51,21.19
2018,6,24,5,45,307.0,54.5,3.9,15.8,108.5,41.48,30.65
2018,6,24,6,0,378.0,68.0,4.0,16.3,148.0,51.24,39.61
2018,6,24,6,15,435.0,79.0,4.05,16.9,194.5,58.91,46.51
2018,6,24,6,30,492.0,90.0,4.1,17.5,241.0,66.39,53.04
2018,6,24,6,45,536.0,98.0,4.15,18.15,289.5,72.95,58.57
2018,6,24,7,0,580.0,106.0,4.2,18.8,338.0,77.19,61.95
2018,6,24,7,15,614.5,112.0,4.25,19.4,387.5,79.67,63.74
2018,6,24,7,30,649.0,118.0,4.3,20.0,437.0,82.03,65.39
2018,6,24,7,45,677.5,123.0,4.3,20.65,486.5,83.49,66.24
2018,6,24,8,0,706.0,128.0,4.3,21.3,536.0,84.84,66.98
2018,6,24,8,15,727.5,131.5,4.4,21.8,582.5,113.93,70.08
2018,6,24,8,30,749.0,135.0,4.5,22.3,629.0,166.99,98.46
2018,6,24,8,45,766.0,138.5,4.55,22.8,672.5,228.18,143.72
2018,6,24,9,0,783.0,142.0,4.6,23.3,716.0,283.67,189.25
2018,6,24,9,15,804.5,140.5,4.7,23.65,757.5,338.23,235.91
2018,6,24,9,30,826.0,139.0,4.8,24.0,799.0,394.36,284.06
2018,6,24,9,45,846.0,136.0,4.85,24.4,836.0,450.03,331.16
2018,6,24,10,0,866.0,133.0,4.9,24.8,873.0,507.86,378.8
2018,6,24,10,15,874.0,133.5,5.0,25.05,900.5,560.05,421.48
2018,6,24,10,30,882.0,134.0,5.1,25.3,928.0,611.19,462.26
2018,6,24,10,45,888.5,134.5,5.15,25.55,950.0,660.14,500.26
2018,6,24,11,0,895.0,135.0,5.2,25.8,972.0,707.46,536.15
2018,6,24,11,15,899.0,135.0,5.2,25.9,986.0,750.84,568.55
2018,6,24,11,30,903.0,135.0,5.2,26.0,1000.0,792.01,598.75
2018,6,24,11,45,906.5,135.0,5.25,26.1,1008.0,830.45,625.33
2018,6,24,12,0,910.0,135.0,5.3,26.2,1016.0,866.37,650.0
2018,6,24,12,15,912.0,134.0,5.3,26.25,1016.0,897.53,671.16
2018,6,24,12,30,914.0,133.0,5.3,26.3,1016.0,925.73,690.26
2018,6,24,12,45,915.0,130.5,5.3,26.35,1008.0,948.58,705.73
2018,6,24,13,0,916.0,128.0,5.3,26.4,1000.0,968.0,718.93
2018,6,24,13,15,912.0,128.0,5.3,26.3,984.0,981.48,728.65
2018,6,24,13,30,908.0,128.0,5.3,26.2,968.0,991.25,736.0
2018,6,24,13,45,902.0,127.0,5.3,26.15,944.5,994.41,738.88
2018,6,24,14,0,896.0,126.0,5.3,26.1,921.0,993.79,739.37
2018,6,24,14,15,888.0,125.0,5.3,25.85,891.0,987.5,736.77
2018,6,24,14,30,880.0,124.0,5.3,25.6,861.0,977.55,731.82
2018,6,24,14,45,869.5,122.5,5.3,25.35,825.5,961.16,722.57
2018,6,24,15,0,859.0,121.0,5.3,25.1,790.0,941.38,711.06
2018,6,24,15,15,847.0,118.5,5.3,25.1,749.5,926.56,702.33
2018,6,24,15,30,835.0,116.0,5.3,25.1,709.0,897.65,683.8
2018,6,24,15,45,817.0,113.5,5.35,24.3,663.5,860.62,661.93
2018,6,24,16,0,799.0,111.0,5.4,23.5,618.0,821.27,638.01
2018,6,24,16,15,775.5,109.0,5.35,23.0,569.5,775.9,608.05
2018,6,24,16,30,752.0,107.0,5.3,22.5,521.0,729.1,576.57
2018,6,24,16,45,723.0,103.0,5.3,21.95,470.5,678.55,541.98
2018,6,24,17,0,694.0,99.0,5.3,21.4,420.0,624.21,502.53
2018,6,24,17,15,656.5,94.0,5.2,20.75,369.0,563.23,456.46
2018,6,24,17,30,619.0,89.0,5.1,20.1,318.0,503.51,409.98
2018,6,24,17,45,569.0,81.5,5.0,19.45,268.0,435.65,355.51
2018,6,24,18,0,519.0,74.0,4.9,18.8,218.0,371.19,302.05
2018,6,24,18,15,453.5,65.0,4.7,18.2,172.5,301.81,242.91
2018,6,24,18,30,388.0,56.0,4.5,17.6,127.0,238.4,187.48
2018,6,24,18,45,299.0,43.5,4.3,17.0,88.5,168.23,126.42
2018,6,24,19,0,210.0,31.0,4.1,16.4,50.0,111.04,72.5
2018,6,24,19,15,120.5,18.5,3.95,16.05,28.0,54.86,0.0
2018,6,24,19,30,31.0,6.0,3.8,15.7,6.0,10.77,0.0
2018,6,24,19,45,15.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.6,12.55,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.7,12.7,2.0,1.71,0.0
2018,6,25,5,15,6.5,5.5,3.85,13.15,6.5,4.82,0.0
2018,6,25,5,30,13.0,9.0,4.0,13.6,11.0,7.82,1.05
2018,6,25,5,45,13.0,12.0,4.1,14.0,14.5,10.34,3.47
2018,6,25,6,0,13.0,15.0,4.2,14.4,18.0,12.81,5.77
2018,6,25,6,15,6.5,21.0,4.15,14.8,22.5,17.8,10.3
2018,6,25,6,30,0.0,27.0,4.1,15.2,27.0,22.26,14.28
2018,6,25,6,45,2.0,49.0,4.05,15.65,50.0,40.54,30.51
2018,6,25,7,0,4.0,71.0,4.0,16.1,73.0,58.92,46.58
2018,6,25,7,15,30.5,115.0,4.0,16.6,130.0,89.92,73.41
2018,6,25,7,30,57.0,159.0,4.0,17.1,187.0,119.59,98.61
2018,6,25,7,45,79.5,188.5,3.95,17.55,232.0,138.89,114.56
2018,6,25,8,0,102.0,218.0,3.9,18.0,277.0,149.17,122.66
2018,6,25,8,15,218.0,224.0,3.85,18.5,363.5,154.95,116.24
2018,6,25,8,30,334.0,230.0,3.8,19.0,450.0,190.37,135.36
2018,6,25,8,45,453.0,219.5,3.8,19.55,539.0,222.18,153.92
2018,6,25,9,0,572.0,209.0,3.8,20.1,628.0,274.42,191.83
2018,6,25,9,15,698.5,171.0,3.85,20.55,709.5,323.23,229.63
2018,6,25,9,30,825.0,133.0,3.9,21.0,791.0,388.92,282.32
2018,6,25,9,45,859.5,122.5,3.95,21.45,833.5,447.79,331.84
2018,6,25,10,0,894.0,112.0,4.0,21.9,876.0,504.97,379.19
2018,6,25,10,15,901.5,113.5,4.05,22.25,904.5,558.88,423.15
2018,6,25,10,30,909.0,115.0,4.1,22.6,933.0,611.68,464.95
2018,6,25,10,45,914.5,115.0,4.2,22.95,954.0,660.73,503.0
2018,6,25,11,0,920.0,115.0,4.3,23.3,975.0,708.0,538.77
2018,6,25,11,15,923.5,115.5,4.35,23.45,989.0,752.28,571.83
2018,6,25,11,30,927.0,116.0,4.4,23.6,1003.0,794.26,602.07
2018,6,25,11,45,928.5,116.0,4.45,23.75,1009.5,831.8,627.66
2018,6,25,12,0,930.0,116.0,4.5,23.9,1016.0,866.59,651.33
2018,6,25,12,15,932.0,114.5,4.6,23.9,1015.5,897.63,673.11
2018,6,25,12,30,934.0,113.0,4.7,23.9,1015.0,925.6,692.84
2018,6,25,12,45,935.0,111.0,4.75,23.9,1007.5,948.97,709.14
2018,6,25,13,0,936.0,109.0,4.8,23.9,1000.0,968.86,723.17
2018,6,25,13,15,933.5,108.0,4.85,23.8,984.0,982.8,733.58
2018,6,25,13,30,931.0,107.0,4.9,23.7,968.0,992.97,741.59
2018,6,25,13,45,927.0,106.0,4.95,23.6,946.0,997.89,746.21
2018,6,25,14,0,923.0,105.0,5.0,23.5,924.0,998.96,748.39
2018,6,25,14,15,917.5,103.5,5.0,23.25,895.0,994.26,746.85
2018,6,25,14,30,912.0,102.0,5.0,23.0,866.0,985.77,742.88
2018,6,25,14,45,904.5,99.5,5.05,22.8,831.0,970.63,734.69
2018,6,25,15,0,897.0,97.0,5.1,22.6,796.0,951.9,724.09
2018,6,25,15,15,886.5,95.0,5.1,22.6,756.0,927.5,708.65
2018,6,25,15,30,876.0,93.0,5.1,22.6,716.0,899.94,691.01
2018,6,25,15,45,863.5,90.5,5.05,21.8,672.0,867.1,671.4
2018,6,25,16,0,851.0,88.0,5.0,21.0,628.0,831.6,649.65
2018,6,25,16,15,835.5,85.0,5.0,20.45,581.0,790.64,623.25
2018,6,25,16,30,820.0,82.0,5.0,19.9,534.0,754.76,600.2
2018,6,25,16,45,798.5,79.0,4.95,19.35,485.0,705.07,566.1
2018,6,25,17,0,777.0,76.0,4.9,18.8,436.0,654.37,530.56
2018,6,25,17,15,746.0,72.5,4.9,18.2,385.0,596.09,486.91
2018,6,25,17,30,715.0,69.0,4.9,17.6,334.0,538.28,441.91
2018,6,25,17,45,672.5,64.5,4.85,16.95,284.0,475.79,391.38
2018,6,25,18,0,630.0,60.0,4.8,16.3,234.0,413.83,339.44
2018,6,25,18,15,566.5,54.0,4.7,15.8,187.0,343.23,278.45
2018,6,25,18,30,503.0,48.0,4.6,15.3,140.0,278.18,220.48
2018,6,25,18,45,405.0,39.5,4.45,14.75,99.5,204.29,154.92
2018,6,25,19,0,307.0,31.0,4.3,14.2,59.0,140.96,93.37
2018,6,25,19,15,180.5,19.5,4.25,13.9,33.5,70.8,0.0
2018,6,25,19,30,54.0,8.0,4.2,13.6,8.0,16.72,0.0
2018,6,25,19,45,27.0,4.0,4.1,13.3,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,3.0,11.15,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,3.1,11.4,16.0,11.1,0.0
2018,6,26,5,15,216.5,26.0,3.15,11.9,47.5,21.64,8.06
2018,6,26,5,30,342.0,39.0,3.2,12.4,79.0,32.23,22.04
2018,6,26,5,45,430.0,47.5,3.25,12.9,122.0,38.49,28.37
2018,6,26,6,0,518.0,56.0,3.3,13.4,165.0,44.7,34.27
2018,6,26,6,15,577.5,62.5,3.25,14.0,214.0,49.03,38.27
2018,6,26,6,30,637.0,69.0,3.2,14.6,263.0,53.32,42.06
2018,6,26,6,45,679.0,74.0,3.2,15.15,314.5,56.25,44.51
2018,6,26,7,0,721.0,79.0,3.2,15.7,366.0,59.12,46.83
2018,6,26,7,15,751.5,82.5,3.2,16.3,417.5,66.27,52.83
2018,6,26,7,30,782.0,86.0,3.2,16.9,469.0,68.0,54.01
2018,6,26,7,45,805.5,89.0,3.2,17.55,519.5,69.21,54.73
2018,6,26,8,0,829.0,92.0,3.2,18.2,570.0,70.36,55.38
2018,6,26,8,15,846.5,95.0,3.25,18.8,618.0,101.51,58.74
2018,6,26,8,30,864.0,98.0,3.3,19.4,666.0,168.21,96.03
2018,6,26,8,45,878.5,99.5,3.35,20.0,710.0,226.19,138.6
2018,6,26,9,0,893.0,101.0,3.4,20.6,754.0,285.21,187.69
2018,6,26,9,15,901.5,103.5,3.45,21.1,793.0,344.0,238.82
2018,6,26,9,30,910.0,106.0,3.5,21.6,832.0,402.7,289.8
2018,6,26,9,45,916.0,109.0,3.55,22.15,865.5,460.41,338.97
2018,6,26,10,0,922.0,112.0,3.6,22.7,899.0,517.28,386.03
2018,6,26,10,15,929.5,112.0,3.7,23.05,927.0,571.58,430.15
2018,6,26,10,30,937.0,112.0,3.8,23.4,955.0,624.67,472.06
2018,6,26,10,45,942.5,112.0,3.9,23.75,976.5,675.09,510.85
2018,6,26,11,0,948.0,112.0,4.0,24.1,998.0,723.65,547.28
2018,6,26,11,15,951.5,112.0,4.1,24.25,1012.0,768.76,580.84
2018,6,26,11,30,955.0,112.0,4.2,24.4,1026.0,811.46,611.36
2018,6,26,11,45,957.5,111.5,4.3,24.55,1033.0,850.4,637.88
2018,6,26,12,0,960.0,111.0,4.4,24.7,1040.0,886.55,662.38
2018,6,26,12,15,962.5,109.0,4.5,24.7,1039.5,918.45,684.3
2018,6,26,12,30,965.0,107.0,4.6,24.7,1039.0,947.18,704.38
2018,6,26,12,45,966.5,105.0,4.7,24.7,1031.5,971.66,721.67
2018,6,26,13,0,968.0,103.0,4.8,24.7,1024.0,992.55,736.66
2018,6,26,13,15,966.5,101.0,4.85,24.55,1008.0,1006.91,747.44
2018,6,26,13,30,965.0,99.0,4.9,24.4,992.0,1017.36,755.76
2018,6,26,13,45,962.5,97.5,5.0,24.25,970.0,1023.38,761.69
2018,6,26,14,0,960.0,96.0,5.1,24.1,948.0,1025.42,765.1
2018,6,26,14,15,955.0,95.0,5.15,23.8,919.0,1021.61,764.77
2018,6,26,14,30,950.0,94.0,5.2,23.5,890.0,1013.89,761.93
2018,6,26,14,45,943.5,91.5,5.2,23.2,854.5,999.3,754.14
2018,6,26,15,0,937.0,89.0,5.2,22.9,819.0,980.95,743.85
2018,6,26,15,15,927.0,87.0,5.2,22.9,778.0,956.31,728.38
2018,6,26,15,30,917.0,85.0,5.2,22.9,737.0,928.34,710.61
2018,6,26,15,45,905.0,82.5,5.2,21.95,692.0,894.91,691.54
2018,6,26,16,0,893.0,80.0,5.2,21.0,647.0,858.65,670.15
2018,6,26,16,15,877.5,77.0,5.15,20.45,598.5,816.34,642.68
2018,6,26,16,30,862.0,74.0,5.1,19.9,550.0,771.91,613.25
2018,6,26,16,45,840.5,72.0,5.05,19.4,499.5,722.35,579.32
2018,6,26,17,0,819.0,70.0,5.0,18.9,449.0,677.6,548.39
2018,6,26,17,15,790.0,66.0,4.9,18.3,397.0,618.32,504.29
2018,6,26,17,30,761.0,62.0,4.8,17.7,345.0,559.29,458.29
2018,6,26,17,45,720.0,58.5,4.75,17.15,294.0,494.59,406.08
2018,6,26,18,0,679.0,55.0,4.7,16.6,243.0,432.0,353.58
2018,6,26,18,15,617.0,49.0,4.5,16.05,194.0,359.37,290.9
2018,6,26,18,30,555.0,43.0,4.3,15.5,145.0,294.57,232.92
2018,6,26,18,45,447.5,36.0,4.15,14.9,102.5,216.21,163.66
2018,6,26,19,0,340.0,29.0,4.0,14.3,60.0,149.46,99.03
2018,6,26,19,15,194.0,17.5,3.95,14.0,33.0,72.7,0.0
2018,6,26,19,30,48.0,6.0,3.9,13.7,6.0,13.95,0.0
2018,6,26,19,45,24.0,3.0,3.85,13.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.45,11.5,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.6,11.7,16.0,11.1,0.0
2018,6,27,5,15,228.0,25.5,3.7,12.1,48.0,21.23,7.42
2018,6,27,5,30,360.0,38.0,3.8,12.5,80.0,31.42,21.3
2018,6,27,5,45,431.5,45.5,3.9,12.95,119.0,36.8,26.87
2018,6,27,6,0,503.0,53.0,4.0,13.4,158.0,42.16,32.0
2018,6,27,6,15,427.0,64.0,4.0,13.9,170.0,49.13,38.37
2018,6,27,6,30,351.0,75.0,4.0,14.4,182.0,54.82,43.42
2018,6,27,6,45,339.5,99.0,3.95,14.9,217.5,70.22,56.94
2018,6,27,7,0,328.0,123.0,3.9,15.4,253.0,84.83,69.53
2018,6,27,7,15,379.0,133.0,3.9,15.95,303.0,90.43,74.03
2018,6,27,7,30,430.0,143.0,3.9,16.5,353.0,95.83,78.3
2018,6,27,7,45,547.5,136.5,3.9,17.05,433.0,90.81,73.53
2018,6,27,8,0,665.0,130.0,3.9,17.6,513.0,85.59,68.63
2018,6,27,8,15,709.5,131.0,3.9,18.1,570.0,110.69,69.82
2018,6,27,8,30,754.0,132.0,3.9,18.6,627.0,163.55,97.16
2018,6,27,8,45,777.0,133.5,3.95,19.1,673.5,224.51,142.22
2018,6,27,9,0,800.0,135.0,4.0,19.6,720.0,280.6,188.47
2018,6,27,9,15,857.0,119.0,4.05,20.05,775.5,341.11,239.18
2018,6,27,9,30,914.0,103.0,4.1,20.5,831.0,401.27,290.38
2018,6,27,9,45,913.0,110.0,4.15,20.9,863.0,459.29,340.52
2018,6,27,10,0,912.0,117.0,4.2,21.3,895.0,515.76,387.98
2018,6,27,10,15,919.0,117.0,4.3,21.55,922.5,569.39,432.17
2018,6,27,10,30,926.0,117.0,4.4,21.8,950.0,621.77,474.29
2018,6,27,10,45,931.0,118.0,4.5,22.05,971.5,672.23,513.87
2018,6,27,11,0,936.0,119.0,4.6,22.3,993.0,720.84,551.13
2018,6,27,11,15,938.5,119.0,4.7,22.35,1006.0,764.86,584.77
2018,6,27,11,30,941.0,119.0,4.8,22.4,1019.0,806.44,615.63
2018,6,27,11,45,943.0,118.5,4.9,22.45,1025.5,844.62,642.54
2018,6,27,12,0,945.0,118.0,5.0,22.5,1032.0,880.04,667.45
2018,6,27,12,15,945.0,117.5,5.1,22.35,1031.0,910.85,689.7
2018,6,27,12,30,945.0,117.0,5.2,22.2,1030.0,938.47,709.81
2018,6,27,12,45,943.5,117.0,5.3,22.05,1021.5,961.85,727.1
2018,6,27,13,0,942.0,117.0,5.4,21.9,1013.0,981.69,742.07
2018,6,27,13,15,940.0,115.5,5.45,21.7,997.5,996.01,753.19
2018,6,27,13,30,938.0,114.0,5.5,21.5,982.0,1006.51,761.84
2018,6,27,13,45,934.5,112.5,5.55,21.25,959.5,1011.71,767.15
2018,6,27,14,0,931.0,111.0,5.6,21.0,937.0,1013.02,769.94
2018,6,27,14,15,925.5,108.5,5.6,20.7,907.0,1007.52,767.97
2018,6,27,14,30,920.0,106.0,5.6,20.4,877.0,998.15,763.47
2018,6,27,14,45,912.5,103.5,5.65,20.1,841.5,983.11,755.44
2018,6,27,15,0,905.0,101.0,5.7,19.8,806.0,964.44,744.92
2018,6,27,15,15,894.0,99.0,5.7,19.8,765.5,939.6,728.86
2018,6,27,15,30,883.0,97.0,5.7,19.8,725.0,911.57,710.54
2018,6,27,15,45,870.5,94.0,5.7,18.95,680.5,878.13,690.55
2018,6,27,16,0,858.0,91.0,5.7,18.1,636.0,841.98,668.29
2018,6,27,16,15,842.0,87.5,5.7,17.6,588.0,799.92,640.39
2018,6,27,16,30,826.0,84.0,5.7,17.1,540.0,763.0,615.96
2018,6,27,16,45,803.0,80.5,5.7,16.65,489.5,711.4,579.72
2018,6,27,17,0,780.0,77.0,5.7,16.2,439.0,658.88,542.04
2018,6,27,17,15,745.5,73.5,5.6,15.7,386.5,598.13,495.16
2018,6,27,17,30,711.0,70.0,5.5,15.2,334.0,538.14,447.26
2018,6,27,17,45,667.5,65.0,5.45,14.7,283.5,474.71,395.02
2018,6,27,18,0,624.0,60.0,5.4,14.2,233.0,411.85,341.47
2018,6,27,18,15,555.0,54.0,5.25,13.8,185.0,338.91,277.73
2018,6,27,18,30,486.0,48.0,5.1,13.4,137.0,272.13,217.73
2018,6,27,18,45,386.5,40.0,4.95,13.0,97.5,198.98,152.27
2018,6,27,19,0,287.0,32.0,4.8,12.6,58.0,136.39,91.35
2018,6,27,19,15,167.5,20.0,4.65,12.4,33.0,68.45,0.0
2018,6,27,19,30,48.0,8.0,4.5,12.2,8.0,15.7,0.0
2018,6,27,19,45,24.0,4.0,4.4,12.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.1,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.3,14.0,11.1,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.75,43.0,20.58,6.58
2018,6,28,5,30,275.0,40.0,3.8,13.2,72.0,30.91,20.75
2018,6,28,5,45,369.5,49.0,3.85,13.65,113.5,39.58,29.2
2018,6,28,6,0,464.0,58.0,3.9,14.1,155.0,46.11,35.4
2018,6,28,6,15,527.0,65.0,3.85,14.6,203.0,50.72,39.67
2018,6,28,6,30,590.0,72.0,3.8,15.1,251.0,55.28,43.71
2018,6,28,6,45,635.0,76.5,3.75,15.6,301.0,57.71,45.72
2018,6,28,7,0,680.0,81.0,3.7,16.1,351.0,60.13,47.65
2018,6,28,7,15,713.0,85.0,3.7,16.6,402.0,62.02,49.05
2018,6,28,7,30,746.0,89.0,3.7,17.1,453.0,69.75,55.51
2018,6,28,7,45,771.5,92.0,3.65,17.55,503.0,70.86,56.17
2018,6,28,8,0,797.0,95.0,3.6,18.0,553.0,71.93,56.79
2018,6,28,8,15,816.0,97.0,3.6,18.5,600.0,99.87,58.89
2018,6,28,8,30,835.0,99.0,3.6,19.0,647.0,155.94,87.71
2018,6,28,8,45,850.0,101.0,3.6,19.45,691.0,220.87,135.97
2018,6,28,9,0,865.0,103.0,3.6,19.9,735.0,278.71,184.15
2018,6,28,9,15,876.0,104.5,3.6,20.3,773.5,335.95,234.1
2018,6,28,9,30,887.0,106.0,3.6,20.7,812.0,393.39,284.24
2018,6,28,9,45,896.0,107.0,3.6,21.15,846.0,449.62,332.5
2018,6,28,10,0,905.0,108.0,3.6,21.6,880.0,505.32,378.99
2018,6,28,10,15,911.0,109.0,3.7,21.9,907.0,558.74,422.79
2018,6,28,10,30,917.0,110.0,3.8,22.2,934.0,610.85,464.33
2018,6,28,10,45,920.5,110.5,3.85,22.5,954.0,659.53,502.07
2018,6,28,11,0,924.0,111.0,3.9,22.8,974.0,706.23,537.37
2018,6,28,11,15,926.5,111.5,4.0,23.0,987.5,750.08,570.16
2018,6,28,11,30,929.0,112.0,4.1,23.2,1001.0,791.53,600.01
2018,6,28,11,45,930.5,112.0,4.15,23.35,1007.0,829.24,625.7
2018,6,28,12,0,932.0,112.0,4.2,23.5,1013.0,864.19,649.36
2018,6,28,12,15,933.5,110.5,4.3,23.6,1012.5,894.94,670.42
2018,6,28,12,30,935.0,109.0,4.4,23.7,1012.0,922.59,689.37
2018,6,28,12,45,936.0,106.5,4.45,23.75,1004.0,945.6,705.1
2018,6,28,13,0,937.0,104.0,4.5,23.8,996.0,965.1,718.54
2018,6,28,13,15,933.5,103.5,4.55,23.75,980.0,978.66,728.52
2018,6,28,13,30,930.0,103.0,4.6,23.7,964.0,988.45,736.11
2018,6,28,13,45,925.0,102.5,4.65,23.65,941.5,992.99,740.32
2018,6,28,14,0,920.0,102.0,4.7,23.6,919.0,993.69,742.11
2018,6,28,14,15,914.5,101.0,4.75,23.35,890.5,989.6,741.4
2018,6,28,14,30,909.0,100.0,4.8,23.1,862.0,981.75,738.28
2018,6,28,14,45,901.0,98.5,4.85,22.9,827.5,967.32,730.62
2018,6,28,15,0,893.0,97.0,4.9,22.7,793.0,949.36,720.6
2018,6,28,15,15,882.0,95.0,4.9,22.7,753.0,924.69,705.02
2018,6,28,15,30,871.0,93.0,4.9,22.7,713.0,896.88,687.26
2018,6,28,15,45,857.0,91.5,4.95,21.9,669.0,864.05,668.34
2018,6,28,16,0,843.0,90.0,5.0,21.1,625.0,828.68,647.27
2018,6,28,16,15,825.0,87.0,5.05,20.55,577.5,793.69,625.48
2018,6,28,16,30,807.0,84.0,5.1,20.0,530.0,748.69,595.87
2018,6,28,16,45,783.0,81.5,5.1,19.45,480.5,698.22,561.32
2018,6,28,17,0,759.0,79.0,5.1,18.9,431.0,646.94,525.37
2018,6,28,17,15,726.5,75.5,5.1,18.2,380.5,588.38,481.42
2018,6,28,17,30,694.0,72.0,5.1,17.5,330.0,530.43,436.34
2018,6,28,17,45,648.5,66.5,5.1,16.8,279.5,466.24,384.51
2018,6,28,18,0,603.0,61.0,5.1,16.1,229.0,402.65,331.28
2018,6,28,18,15,536.5,55.5,4.95,15.55,182.5,332.45,270.54
2018,6,28,18,30,470.0,50.0,4.8,15.0,136.0,268.07,213.18
2018,6,28,18,45,368.5,41.0,4.7,14.45,96.0,193.89,147.61
2018,6,28,19,0,267.0,32.0,4.6,13.9,56.0,130.69,87.15
2018,6,28,19,15,153.5,20.0,4.55,13.65,32.0,65.23,0.0
2018,6,28,19,30,40.0,8.0,4.5,13.4,8.0,14.26,0.0
2018,6,28,19,45,20.0,4.0,4.4,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.0,2.2,11.7,7.5,0.0,0.0
2018,6,29,5,0,102.0,12.0,2.4,12.0,15.0,10.24,0.0
2018,6,29,5,15,234.0,23.0,2.5,12.6,45.5,19.03,5.24
2018,6,29,5,30,366.0,34.0,2.6,13.2,76.0,27.95,18.2
2018,6,29,5,45,454.5,41.5,2.7,13.8,118.5,33.57,23.92
2018,6,29,6,0,543.0,49.0,2.8,14.4,161.0,39.18,29.22
2018,6,29,6,15,600.5,53.5,2.75,15.15,209.0,42.2,32.02
2018,6,29,6,30,658.0,58.0,2.7,15.9,257.0,49.22,38.21
2018,6,29,6,45,698.0,62.0,2.65,16.65,307.5,51.94,40.45
2018,6,29,7,0,738.0,66.0,2.6,17.4,358.0,54.64,42.59
2018,6,29,7,15,767.5,69.5,2.55,18.4,409.5,56.79,44.14
2018,6,29,7,30,797.0,73.0,2.5,19.4,461.0,58.88,45.61
2018,6,29,7,45,819.5,75.0,2.5,20.35,510.5,68.14,53.2
2018,6,29,8,0,842.0,77.0,2.5,21.3,560.0,69.75,54.17
2018,6,29,8,15,858.5,79.5,2.6,22.15,607.5,98.72,56.56
2018,6,29,8,30,875.0,82.0,2.7,23.0,655.0,156.55,85.25
2018,6,29,8,45,887.5,83.5,2.75,23.8,698.5,214.59,126.97
2018,6,29,9,0,900.0,85.0,2.8,24.6,742.0,273.47,175.1
2018,6,29,9,15,907.0,88.0,2.9,25.3,780.0,332.47,225.52
2018,6,29,9,30,914.0,91.0,3.0,26.0,818.0,391.22,275.62
2018,6,29,9,45,918.5,94.5,3.1,26.7,851.0,448.87,323.84
2018,6,29,10,0,923.0,98.0,3.2,27.4,884.0,505.53,369.83
2018,6,29,10,15,929.0,98.5,3.3,27.9,911.5,559.43,412.63
2018,6,29,10,30,935.0,99.0,3.4,28.4,939.0,611.99,453.1
2018,6,29,10,45,938.5,100.0,3.45,28.9,959.5,661.86,490.26
2018,6,29,11,0,942.0,101.0,3.5,29.4,980.0,709.72,524.91
2018,6,29,11,15,944.0,102.0,3.65,29.7,993.5,754.33,557.21
2018,6,29,11,30,946.0,103.0,3.8,30.0,1007.0,796.47,586.31
2018,6,29,11,45,946.5,103.0,3.9,30.3,1013.0,833.96,610.88
2018,6,29,12,0,947.0,103.0,4.0,30.6,1019.0,868.56,633.39
2018,6,29,12,15,945.5,104.0,4.1,30.65,1017.5,899.32,653.93
2018,6,29,12,30,944.0,105.0,4.2,30.7,1016.0,926.85,672.35
2018,6,29,12,45,940.5,106.5,4.35,30.8,1007.5,949.67,687.84
2018,6,29,13,0,937.0,108.0,4.5,30.9,999.0,968.92,701.08
2018,6,29,13,15,934.5,107.0,4.55,30.8,983.5,983.08,711.16
2018,6,29,13,30,932.0,106.0,4.6,30.7,968.0,993.46,718.91
2018,6,29,13,45,928.0,104.5,4.7,30.6,945.5,998.08,723.36
2018,6,29,14,0,924.0,103.0,4.8,30.5,923.0,998.83,725.7
2018,6,29,14,15,918.0,101.5,4.85,30.25,894.0,993.82,724.43
2018,6,29,14,30,912.0,100.0,4.9,30.0,865.0,985.01,720.79
2018,6,29,14,45,904.5,98.0,4.95,29.8,830.0,970.54,713.34
2018,6,29,15,0,897.0,96.0,5.0,29.6,795.0,952.5,703.56
2018,6,29,15,15,886.5,94.0,5.0,29.6,755.0,928.25,688.7
2018,6,29,15,30,876.0,92.0,5.0,29.6,715.0,900.82,671.7
2018,6,29,15,45,863.0,89.5,5.0,28.85,671.0,867.65,652.71
2018,6,29,16,0,850.0,87.0,5.0,28.1,627.0,831.84,631.62
2018,6,29,16,15,834.0,84.0,4.95,27.55,580.0,790.58,605.57
2018,6,29,16,30,818.0,81.0,4.9,27.0,533.0,754.45,582.83
2018,6,29,16,45,795.5,78.0,4.85,26.45,483.5,704.13,549.34
2018,6,29,17,0,773.0,75.0,4.8,25.9,434.0,652.89,514.48
2018,6,29,17,15,742.5,71.0,4.7,25.1,383.0,594.53,472.34
2018,6,29,17,30,712.0,67.0,4.6,24.3,332.0,536.64,428.75
2018,6,29,17,45,669.5,62.5,4.5,23.5,282.0,472.12,378.34
2018,6,29,18,0,627.0,58.0,4.4,22.7,232.0,412.22,329.6
2018,6,29,18,15,564.0,52.0,4.25,21.8,185.0,341.9,270.9
2018,6,29,18,30,501.0,46.0,4.1,20.9,138.0,277.14,214.99
2018,6,29,18,45,403.5,38.0,3.9,20.0,98.0,203.86,151.64
2018,6,29,19,0,306.0,30.0,3.7,19.1,58.0,141.14,92.09
2018,6,29,19,15,180.5,19.0,3.7,18.6,33.0,71.24,0.0
2018,6,29,19,30,55.0,8.0,3.7,18.1,8.0,17.08,0.0
2018,6,29,19,45,27.5,4.0,3.7,17.6,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,45,65.5,6.0,1.3,15.2,7.5,0.0,0.0
2018,6,30,5,0,131.0,12.0,1.3,15.5,15.0,10.24,0.0
2018,6,30,5,15,274.5,21.5,1.4,16.2,46.5,17.79,3.94
2018,6,30,5,30,418.0,31.0,1.5,16.9,78.0,25.52,15.82
2018,6,30,5,45,502.5,37.5,1.65,17.65,121.5,30.47,20.83
2018,6,30,6,0,587.0,44.0,1.8,18.4,165.0,38.55,28.18
2018,6,30,6,15,642.0,49.0,1.8,19.15,214.0,42.43,31.68
2018,6,30,6,30,697.0,54.0,1.8,19.9,263.0,46.3,35.02
2018,6,30,6,45,734.0,57.5,1.75,20.65,314.0,48.77,37.03
2018,6,30,7,0,771.0,61.0,1.7,21.4,365.0,51.23,38.94
2018,6,30,7,15,798.0,63.5,1.7,22.35,416.0,52.8,39.99
2018,6,30,7,30,825.0,66.0,1.7,23.3,467.0,62.02,47.54
2018,6,30,7,45,845.0,69.0,1.7,24.2,517.0,64.49,49.27
2018,6,30,8,0,865.0,72.0,1.7,25.1,567.0,66.84,50.87
2018,6,30,8,15,880.0,74.0,1.8,25.95,614.0,95.35,52.89
2018,6,30,8,30,895.0,76.0,1.9,26.8,661.0,153.89,81.09
2018,6,30,8,45,906.0,77.5,2.0,27.6,704.0,212.8,122.65
2018,6,30,9,0,917.0,79.0,2.1,28.4,747.0,272.38,170.54
2018,6,30,9,15,924.5,81.0,2.2,29.15,785.5,331.74,220.32
2018,6,30,9,30,932.0,83.0,2.3,29.9,824.0,390.89,269.78
2018,6,30,9,45,938.0,85.0,2.35,30.65,857.5,448.98,317.25
2018,6,30,10,0,944.0,87.0,2.4,31.4,891.0,506.19,362.52
2018,6,30,10,15,949.0,88.5,2.5,31.95,918.5,561.39,405.21
2018,6,30,10,30,954.0,90.0,2.6,32.5,946.0,615.14,445.45
2018,6,30,10,45,957.5,90.5,2.7,33.0,966.5,665.47,482.17
2018,6,30,11,0,961.0,91.0,2.8,33.5,987.0,713.74,516.43
2018,6,30,11,15,962.5,91.5,2.9,33.75,1000.0,758.36,547.88
2018,6,30,11,30,964.0,92.0,3.0,34.0,1013.0,800.37,575.76
2018,6,30,11,45,964.5,92.5,3.05,34.25,1019.5,838.87,600.18
2018,6,30,12,0,965.0,93.0,3.1,34.5,1026.0,874.41,622.52
2018,6,30,12,15,962.0,94.5,3.2,34.55,1024.0,904.81,642.29
2018,6,30,12,30,959.0,96.0,3.3,34.6,1022.0,931.83,659.94
2018,6,30,12,45,953.0,99.5,3.4,34.7,1013.0,954.52,674.74
2018,6,30,13,0,947.0,103.0,3.5,34.8,1004.0,973.55,687.3
2018,6,30,13,15,944.0,102.0,3.55,34.75,988.0,987.36,696.76
2018,6,30,13,30,941.0,101.0,3.6,34.7,972.0,997.33,703.95
2018,6,30,13,45,936.5,100.5,3.65,34.65,949.5,1002.5,708.24
2018,6,30,14,0,932.0,100.0,3.7,34.6,927.0,1003.8,710.24
2018,6,30,14,15,925.5,99.0,3.7,34.45,898.0,998.82,708.37
2018,6,30,14,30,919.0,98.0,3.7,34.3,869.0,990.03,704.24
2018,6,30,14,45,911.0,96.5,3.75,34.15,834.0,975.58,696.91
2018,6,30,15,0,903.0,95.0,3.8,34.0,799.0,957.55,687.35
2018,6,30,15,15,892.5,93.0,3.8,34.0,759.0,933.23,673.03
2018,6,30,15,30,882.0,91.0,3.8,34.0,719.0,905.7,656.64
2018,6,30,15,45,867.0,89.5,3.9,33.3,674.0,871.77,638.26
2018,6,30,16,0,852.0,88.0,4.0,32.6,629.0,835.3,617.85
2018,6,30,16,15,831.0,86.5,4.1,31.9,580.5,799.31,597.35
2018,6,30,16,30,810.0,85.0,4.2,31.2,532.0,753.53,569.53
2018,6,30,16,45,783.5,82.5,4.35,30.5,481.5,701.08,536.41
2018,6,30,17,0,757.0,80.0,4.5,29.8,431.0,647.99,501.84
2018,6,30,17,15,720.0,76.5,4.6,28.65,379.0,586.46,459.14
2018,6,30,17,30,683.0,73.0,4.7,27.5,327.0,528.32,417.03
2018,6,30,17,45,631.0,68.5,4.8,26.4,276.0,459.78,364.94
2018,6,30,18,0,579.0,64.0,4.9,25.3,225.0,394.69,313.33
2018,6,30,18,15,508.5,57.5,4.85,24.15,178.0,322.54,254.05
2018,6,30,18,30,438.0,51.0,4.8,23.0,131.0,256.73,198.17
2018,6,30,18,45,338.0,40.5,4.75,21.85,91.5,183.21,135.65
2018,6,30,19,0,238.0,30.0,4.7,20.7,52.0,120.92,78.37
2018,6,30,19,15,138.5,18.0,4.6,20.1,29.0,59.54,0.0
2018,6,30,19,30,39.0,6.0,4.5,19.5,6.0,12.42,0.0
2018,6,30,19,45,19.5,3.0,4.45,18.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.35,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.8,14.15,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.8,14.3,12.0,9.39,0.0
2018,7,1,5,15,161.5,23.5,3.9,14.85,38.5,18.28,3.69
2018,7,1,5,30,259.0,36.0,4.0,15.4,65.0,27.87,17.83
2018,7,1,5,45,338.5,47.5,4.1,15.9,105.0,38.26,27.72
2018,7,1,6,0,418.0,59.0,4.2,16.4,145.0,46.81,35.64
2018,7,1,6,15,477.5,67.5,4.2,16.95,191.0,52.51,40.84
2018,7,1,6,30,537.0,76.0,4.2,17.5,237.0,58.06,45.72
2018,7,1,6,45,581.0,83.0,4.25,18.1,286.5,62.16,49.16
2018,7,1,7,0,625.0,90.0,4.3,18.7,336.0,66.12,52.38
2018,7,1,7,15,658.0,95.5,4.25,19.3,386.0,68.73,54.34
2018,7,1,7,30,691.0,101.0,4.2,19.9,436.0,71.22,56.16
2018,7,1,7,45,716.0,105.5,4.15,20.5,485.0,72.8,57.17
2018,7,1,8,0,741.0,110.0,4.1,21.1,534.0,74.27,58.09
2018,7,1,8,15,761.0,113.5,4.1,21.65,580.5,106.53,65.72
2018,7,1,8,30,781.0,117.0,4.1,22.2,627.0,160.57,92.78
2018,7,1,8,45,797.0,120.0,4.1,22.8,671.0,215.79,132.51
2018,7,1,9,0,813.0,123.0,4.1,23.4,715.0,272.5,178.83
2018,7,1,9,15,830.5,123.5,4.15,23.9,756.0,329.07,227.07
2018,7,1,9,30,848.0,124.0,4.2,24.4,797.0,390.83,279.38
2018,7,1,9,45,864.5,121.5,4.2,24.9,832.5,445.77,325.77
2018,7,1,10,0,881.0,119.0,4.2,25.4,868.0,500.95,371.17
2018,7,1,10,15,886.5,121.0,4.3,25.75,895.5,553.85,413.98
2018,7,1,10,30,892.0,123.0,4.4,26.1,923.0,605.47,454.6
2018,7,1,10,45,895.5,124.5,4.45,26.45,943.5,654.0,491.71
2018,7,1,11,0,899.0,126.0,4.5,26.8,964.0,700.65,526.53
2018,7,1,11,15,901.0,127.5,4.65,26.95,978.0,744.2,559.22
2018,7,1,11,30,903.0,129.0,4.8,27.1,992.0,785.41,589.71
2018,7,1,11,45,903.0,130.0,4.9,27.3,998.0,822.19,614.86
2018,7,1,12,0,903.0,131.0,5.0,27.5,1004.0,856.24,638.06
2018,7,1,12,15,898.5,134.0,5.1,27.5,1002.0,885.33,658.35
2018,7,1,12,30,894.0,137.0,5.2,27.5,1000.0,911.25,676.55
2018,7,1,12,45,886.5,140.5,5.25,27.45,990.0,931.65,690.9
2018,7,1,13,0,879.0,144.0,5.3,27.4,980.0,948.57,703.01
2018,7,1,13,15,874.5,143.5,5.4,27.2,964.0,961.19,713.08
2018,7,1,13,30,870.0,143.0,5.5,27.0,948.0,970.21,720.87
2018,7,1,13,45,863.5,142.5,5.55,26.75,925.5,973.67,724.86
2018,7,1,14,0,857.0,142.0,5.6,26.5,903.0,973.48,726.53
2018,7,1,14,15,850.0,140.0,5.6,26.2,874.0,967.75,724.38
2018,7,1,14,30,843.0,138.0,5.6,25.9,845.0,971.12,728.63
2018,7,1,14,45,833.5,135.0,5.6,25.55,810.0,954.55,719.39
2018,7,1,15,0,824.0,132.0,5.6,25.2,775.0,934.58,707.93
2018,7,1,15,15,811.0,130.0,5.6,25.2,735.5,909.2,691.73
2018,7,1,15,30,798.0,128.0,5.6,25.2,696.0,880.88,673.47
2018,7,1,15,45,782.5,124.5,5.5,24.45,652.0,846.0,651.94
2018,7,1,16,0,767.0,121.0,5.4,23.7,608.0,808.73,628.47
2018,7,1,16,15,746.5,116.5,5.3,23.15,560.5,768.25,601.86
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,722.08,570.7
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,669.47,534.36
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,616.55,495.76
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,555.29,449.74
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,495.35,403.31
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,428.63,349.84
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,365.25,297.37
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,295.17,237.91
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,228.69,180.25
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,161.47,121.8
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,104.5,68.72
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,51.36,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,9.16,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
