Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,5.97,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,16.24,2.11
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,26.78,16.95
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,39.3,28.74
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,51.49,39.92
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,61.79,49.21
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,71.74,57.97
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,80.21,65.23
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,88.34,72.03
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,92.45,75.19
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,96.44,78.2
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,99.44,80.33
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,101.13,81.33
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,123.51,82.49
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,173.56,108.2
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,224.27,144.31
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,277.24,186.89
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,331.91,233.61
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,384.82,278.6
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,436.28,321.59
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,484.56,360.74
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,531.91,397.86
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,579.32,434.07
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,625.27,468.57
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,670.67,501.91
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,710.55,530.94
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,749.01,558.49
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,784.29,583.41
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,817.61,606.66
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,845.79,626.86
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,871.36,645.19
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,891.89,659.72
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,909.38,672.19
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,918.56,680.12
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,924.37,685.86
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,923.47,687.08
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,919.19,686.21
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,910.19,682.84
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,898.0,677.29
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,878.92,666.79
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,856.98,654.19
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,827.62,634.65
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,795.88,613.31
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,759.26,591.4
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,714.1,562.77
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,670.5,532.67
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,626.0,501.26
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,575.14,464.15
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,524.42,426.28
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,468.54,383.37
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,414.03,340.39
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,354.76,292.22
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,298.33,245.04
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,238.59,193.83
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,183.66,145.76
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,130.08,98.59
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,82.89,54.23
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,36.82,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,6.44,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,9.39,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,19.44,2.9
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,30.17,19.82
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,38.83,28.42
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,45.22,34.52
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,48.61,37.74
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,53.2,41.83
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,65.08,52.22
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,76.6,62.12
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,79.31,64.12
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,80.94,65.16
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,75.42,60.01
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,77.39,61.36
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,101.56,62.18
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,157.41,89.65
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,214.21,130.51
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,278.99,183.43
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,336.99,233.67
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,394.34,283.35
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,449.49,330.43
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,503.02,374.86
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,555.53,417.28
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,607.17,457.81
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,656.8,495.86
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,704.97,531.88
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,748.64,564.41
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,790.15,594.84
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,828.19,620.89
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,863.69,644.84
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,893.07,664.95
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,919.3,682.96
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,939.52,696.97
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,956.23,708.73
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,970.09,719.18
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,980.32,727.43
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,984.5,731.51
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,984.93,733.23
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,979.72,731.59
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,970.85,727.59
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,968.08,727.88
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,949.42,717.34
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,923.65,701.06
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,894.83,682.66
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,861.29,661.98
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,825.18,639.3
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,782.24,611.08
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,737.45,581.12
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,689.52,548.09
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,637.43,510.55
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,576.95,465.49
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,517.42,419.71
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,451.73,367.34
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,388.94,315.53
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,317.67,255.36
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,252.38,198.61
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,179.15,135.06
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,120.08,79.04
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,57.8,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,9.2,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,9.39,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,18.71,1.71
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,30.63,20.17
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,32.2,22.63
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,33.91,24.52
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,34.36,25.08
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,41.36,31.33
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,59.77,47.57
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,77.14,62.63
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,102.78,84.65
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,122.04,100.79
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,129.95,106.99
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,143.08,117.56
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,152.19,114.28
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,190.46,136.07
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,216.82,147.08
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,268.99,182.52
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,326.66,229.49
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,389.41,281.42
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,445.87,329.5
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,502.97,376.94
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,556.33,420.59
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,608.7,462.25
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,658.45,500.87
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,706.64,537.35
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,751.73,571.07
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,794.62,602.07
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,833.54,628.66
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,869.8,653.35
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,901.12,674.8
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,929.3,694.12
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,952.82,710.69
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,972.81,724.99
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,988.2,735.81
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,999.8,744.2
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,1006.12,749.18
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,1008.53,751.69
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,1004.15,750.09
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,995.9,746.04
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,982.44,738.17
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,965.32,727.92
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,941.97,713.45
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,915.38,696.77
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,882.27,676.98
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,846.37,655.0
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,805.45,628.55
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,762.43,600.21
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,719.62,571.56
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,668.63,536.18
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,610.54,493.82
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,552.75,449.47
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,487.52,397.43
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,424.56,345.27
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,355.42,286.2
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,289.48,228.07
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,214.37,161.88
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,149.87,98.68
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,73.45,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,14.84,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,8.54,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,17.01,0.15
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,25.62,15.96
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,30.48,21.17
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,35.36,25.84
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,42.28,32.17
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,48.75,37.93
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,56.54,44.72
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,63.89,50.97
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,59.78,47.06
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,61.48,48.26
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,59.81,46.52
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,67.44,52.81
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,92.25,53.86
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,150.72,81.6
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,209.83,123.83
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,269.79,172.96
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,329.3,223.9
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,388.87,274.69
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,447.25,323.36
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,504.91,369.73
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,560.07,412.46
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,613.7,452.33
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,664.57,489.13
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,713.37,523.2
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,758.78,554.57
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,801.65,582.14
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,841.07,607.17
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,877.54,630.14
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,908.52,649.87
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,936.04,667.41
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,957.33,681.69
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,974.85,693.67
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,989.39,704.27
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,1000.11,712.56
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,1005.95,717.43
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,1007.89,719.96
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,1003.51,719.2
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,995.28,716.09
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,980.77,709.03
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,962.58,699.63
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,939.19,685.84
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,912.55,669.94
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,879.06,650.89
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,842.84,629.77
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,800.27,603.28
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,755.73,575.03
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,706.13,542.77
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,661.51,513.42
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,602.69,472.27
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,544.33,429.21
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,449.52,356.45
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,364.55,289.02
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,267.76,210.72
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,182.63,140.4
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,131.61,96.52
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,88.23,55.51
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,39.52,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,5.62,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,7.39,0.91
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,9.04,2.39
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,26.84,18.17
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,44.75,33.85
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,82.77,66.74
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,117.09,95.79
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,96.4,77.62
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,67.31,52.42
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,75.29,56.25
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,82.99,62.16
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,67.01,48.93
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,50.75,35.58
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,60.82,43.48
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,70.93,51.28
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,177.76,132.88
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,304.59,228.41
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,398.0,297.42
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,503.8,374.27
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,582.32,430.7
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,667.65,490.81
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,711.48,522.23
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,761.29,557.28
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,803.35,584.15
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,843.63,609.62
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,875.01,630.71
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,903.38,649.89
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,926.74,665.54
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,946.66,679.05
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,957.6,687.11
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,964.77,692.9
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,961.67,692.31
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,954.81,689.42
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,962.9,696.71
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,966.32,700.97
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,954.35,695.15
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,938.71,687.05
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,915.42,672.98
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,888.87,656.75
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,856.72,638.94
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,821.87,619.0
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,772.32,587.4
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,729.49,560.09
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,684.41,530.84
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,637.75,499.75
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,583.3,460.93
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,528.76,420.17
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,462.03,368.36
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,400.5,318.7
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,325.73,256.81
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,258.01,199.06
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,186.8,138.02
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,126.3,80.67
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,61.72,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,11.57,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,8.54,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,16.17,0.0
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,23.92,14.1
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,29.3,19.78
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,37.75,27.56
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,41.19,30.74
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,44.66,33.79
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,47.58,36.2
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,50.45,38.5
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,52.4,39.94
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,61.83,47.76
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,63.99,49.26
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,66.03,50.64
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,89.07,51.13
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,146.99,77.68
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,205.8,119.06
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,265.42,167.55
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,325.14,218.6
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,384.85,269.74
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,442.73,318.59
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,499.85,365.47
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,554.8,409.6
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,608.34,451.35
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,659.73,490.17
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,709.13,526.48
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,754.09,559.29
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,796.47,588.32
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,835.3,613.93
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,871.18,637.41
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,902.19,657.81
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,929.69,675.87
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,951.42,690.16
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,969.38,702.06
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,968.11,701.89
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,962.14,698.87
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,915.06,668.9
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,836.21,613.63
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,891.61,656.62
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,928.58,683.69
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,854.32,635.02
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,764.89,572.47
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,812.63,610.42
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,845.03,634.82
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,822.6,623.14
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,792.24,605.95
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,745.5,575.86
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,693.82,541.61
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,671.91,528.66
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,647.83,513.73
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,597.6,477.82
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,546.5,439.36
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,483.27,389.64
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,422.02,339.55
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,352.71,281.0
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,290.71,226.51
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,217.93,162.59
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,155.25,99.9
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,64.89,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,16.12,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,7.68,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,15.75,0.0
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,23.95,14.16
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,28.9,19.57
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,36.86,26.97
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,41.18,30.95
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,45.46,34.73
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,48.32,37.12
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,51.14,39.39
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,53.41,41.13
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,55.61,42.76
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,65.17,50.71
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,67.15,52.08
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,89.91,52.88
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,147.82,79.71
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,206.58,121.4
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,266.14,170.21
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,325.33,221.34
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,384.32,272.42
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,441.29,321.04
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,497.21,367.46
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,552.12,411.91
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,605.74,454.03
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,656.43,492.9
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,705.26,529.39
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,750.57,562.83
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,793.5,593.17
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,832.71,619.51
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,869.1,643.79
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,900.42,665.28
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,928.48,684.62
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,951.81,700.49
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,971.54,714.04
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,986.12,724.42
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,996.88,732.38
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,1002.36,737.13
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,1003.94,739.45
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,999.7,738.11
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,991.63,734.35
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,976.91,726.58
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,958.59,716.45
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,934.87,701.74
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,907.9,684.83
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,875.23,665.36
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,839.87,643.81
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,798.42,617.49
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,754.95,589.29
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,711.98,560.73
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,660.82,525.45
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,603.84,484.57
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,547.1,441.51
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,482.82,390.82
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,420.69,339.85
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,352.37,281.84
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,287.38,224.81
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,214.38,160.6
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,151.54,97.47
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,62.86,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,15.19,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,7.68,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,16.24,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,24.84,14.79
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,29.73,20.28
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,34.68,25.04
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,41.59,31.32
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,45.45,34.72
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,48.31,37.11
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,51.14,39.38
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,53.4,41.1
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,55.6,42.73
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,65.14,50.62
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,67.12,51.96
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,89.22,52.56
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,147.06,78.97
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,205.67,120.16
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,265.01,168.29
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,323.63,218.2
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,382.15,267.96
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,439.69,315.84
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,496.37,361.47
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,550.53,403.88
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,603.28,443.75
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,653.58,480.6
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,701.87,514.86
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,746.84,546.28
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,789.34,574.34
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,828.01,599.0
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,863.83,621.61
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,895.38,642.37
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,923.73,661.07
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,947.39,676.63
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,967.5,689.99
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,982.54,700.9
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,993.79,709.53
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,999.26,714.72
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,1000.86,717.56
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,996.1,717.0
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,987.5,714.26
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,974.24,708.63
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,957.36,700.6
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,934.22,686.62
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,907.84,670.51
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,876.08,653.73
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,841.58,634.66
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,800.75,609.7
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,757.79,582.74
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,715.4,555.54
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,664.74,521.59
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,606.88,480.88
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,549.26,437.84
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,485.26,388.08
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,423.33,337.95
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,352.92,278.99
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,290.13,224.29
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,216.46,160.16
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,152.84,96.41
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,63.77,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,15.81,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,7.68,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,14.95,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,24.35,14.17
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,29.8,20.19
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,35.27,25.41
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,38.83,28.71
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,42.41,31.87
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,45.03,34.06
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,47.64,36.15
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,56.43,43.5
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,59.22,45.55
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,61.79,47.39
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,64.24,49.1
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,86.05,49.47
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,145.11,75.89
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,205.12,117.66
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,265.97,166.66
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,326.47,217.88
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,386.62,268.75
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,445.75,317.7
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,503.74,364.14
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,558.88,407.36
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,612.6,448.12
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,664.59,486.39
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,714.6,522.13
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,760.55,554.95
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,803.99,584.29
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,843.59,610.46
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,880.26,634.62
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,912.58,656.42
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,941.61,676.13
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,964.92,692.34
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,984.56,706.3
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,999.46,717.48
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,1010.48,726.32
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,1016.6,732.42
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,1018.76,736.11
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,1014.52,736.0
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,1006.36,733.76
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,993.01,728.17
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,975.98,720.16
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,951.97,705.56
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,924.64,688.74
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,891.96,672.16
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,856.49,653.18
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,814.81,627.58
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,771.0,599.97
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,721.19,567.32
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,676.37,537.62
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,618.43,496.58
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,560.67,453.02
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,495.29,401.67
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,432.03,349.87
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,360.33,289.05
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,296.53,232.67
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,220.8,165.78
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,155.15,98.66
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,64.72,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.12,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,6.83,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,14.97,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,23.19,13.2
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,28.17,18.88
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,36.11,26.28
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,40.04,29.96
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,43.98,33.48
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,46.52,35.64
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,49.06,37.71
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,51.45,39.55
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,61.19,47.73
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,63.04,48.99
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,64.79,50.16
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,85.89,50.37
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,144.68,76.73
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,204.12,118.35
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,264.45,167.32
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,325.17,219.15
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,385.46,270.54
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,444.44,319.64
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,502.15,366.04
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,557.12,409.11
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,610.76,449.69
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,662.01,487.42
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,711.3,522.64
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,756.54,554.57
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,799.29,583.06
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,838.24,607.78
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,874.26,630.4
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,906.32,650.96
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,935.12,669.41
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,959.18,685.29
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,979.62,698.93
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,994.94,709.63
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,1006.4,718.01
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,1012.55,723.47
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,1014.79,726.56
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,1009.63,725.45
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,1000.58,721.97
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,986.36,715.62
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,968.52,706.91
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,945.25,693.0
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,918.7,676.93
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,885.52,659.82
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,849.66,640.86
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,806.32,614.6
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,761.06,586.45
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,716.95,558.7
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,664.74,524.16
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,605.13,481.96
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,546.02,437.74
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,479.9,386.13
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,418.76,336.4
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,346.76,276.07
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,280.53,218.64
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,204.8,152.76
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,139.29,87.19
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,56.32,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,4.27,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
