Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,542.08,403.81
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,595.15,444.14
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,644.21,480.52
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,692.38,515.3
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,737.0,547.26
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,779.94,577.43
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,818.49,604.11
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,854.76,628.19
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,886.79,649.6
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,915.99,669.13
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,940.78,685.77
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,962.31,700.34
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,976.15,710.39
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,986.33,718.23
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,989.36,721.8
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,988.61,723.07
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,982.66,721.34
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,973.03,717.31
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,957.84,709.25
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,939.19,698.96
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,911.62,681.83
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,887.28,666.92
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,851.64,647.02
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,813.55,625.08
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,769.56,598.06
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,723.84,569.12
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,669.48,532.6
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,614.67,494.38
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,553.3,448.99
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,493.17,402.85
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,424.47,347.9
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,359.19,293.53
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,284.47,229.24
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,216.79,169.21
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,141.78,98.48
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,68.41,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,23.75,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,8.11,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,14.83,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,24.86,14.62
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,36.6,26.25
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,43.44,32.77
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,50.14,38.91
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,56.31,44.36
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,62.19,49.39
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,64.38,51.06
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,66.61,52.71
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,70.85,56.07
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,74.68,59.01
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,88.93,59.06
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,143.03,83.55
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,202.21,123.88
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,260.39,169.55
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,318.73,219.31
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,382.14,273.06
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,439.44,321.28
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,496.79,368.16
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,552.01,412.61
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,606.31,455.06
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,657.7,494.11
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,707.52,530.97
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,753.88,565.32
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,797.96,596.45
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,838.31,623.92
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,875.96,649.44
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,908.62,671.84
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,938.05,692.17
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,961.81,708.58
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,981.97,722.71
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,997.47,734.3
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,1009.17,743.54
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,1014.56,748.61
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,1016.04,751.25
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,1011.62,750.31
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,1003.35,746.95
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,988.85,739.37
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,970.73,729.42
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,945.33,713.66
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,916.75,695.74
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,881.35,675.71
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,852.5,660.01
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,806.96,630.92
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,759.69,600.06
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,703.97,562.08
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,647.77,522.78
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,586.23,477.87
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,523.3,429.14
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,450.02,370.06
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,380.86,312.02
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,299.98,242.22
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,227.26,177.53
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,146.32,100.18
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,53.23,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,7.68,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,14.02,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,25.15,14.71
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,36.12,25.9
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,44.47,33.8
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,52.59,41.26
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,61.15,48.9
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,67.49,54.39
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,70.1,56.42
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,72.7,58.37
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,76.19,61.04
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,79.43,63.46
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,89.59,59.21
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,149.3,86.63
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,205.81,126.16
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,264.38,174.02
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,323.64,225.22
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,383.65,277.19
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,445.6,329.81
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,503.69,378.23
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,559.24,423.38
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,613.91,466.45
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,665.75,506.27
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,716.05,543.91
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,762.88,578.32
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,807.49,609.58
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,848.46,637.3
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,886.76,663.04
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,920.06,685.81
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,950.18,706.45
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,975.11,724.01
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,996.45,739.29
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,1013.13,751.63
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,1025.97,761.56
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,1032.41,767.22
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,1034.84,770.37
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,1030.29,769.77
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,1021.76,766.64
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,1008.42,759.97
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,991.33,750.82
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,965.84,734.9
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,937.07,716.73
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,903.15,697.79
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,866.41,676.5
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,830.41,653.92
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,783.53,622.95
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,727.97,585.08
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,671.78,545.75
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,605.35,496.91
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,543.45,448.3
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,467.49,386.38
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,395.79,325.62
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,312.09,252.89
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,236.9,185.45
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,150.97,101.57
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,54.83,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,4.69,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,8.93,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,22.73,12.57
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,36.14,25.91
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,52.93,41.29
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,69.19,56.01
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,85.21,70.23
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,100.69,83.65
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,113.22,94.19
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,125.31,104.11
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,135.15,111.92
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,144.58,119.25
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,161.44,121.51
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,199.91,139.94
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,245.3,171.49
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,293.04,208.35
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,338.98,243.99
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,390.52,284.56
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,441.4,324.43
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,497.65,367.79
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,550.21,407.95
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,602.5,446.6
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,651.04,481.45
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,698.55,514.55
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,742.79,544.79
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,785.23,573.09
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,823.59,598.21
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,859.58,621.32
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,888.48,639.4
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,914.18,655.19
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,932.89,666.76
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,948.0,676.14
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,959.02,683.84
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,966.5,689.41
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,965.53,689.58
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,961.0,687.63
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,950.02,682.75
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,935.68,675.78
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,914.68,664.33
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,890.68,650.77
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,859.98,631.67
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,826.77,610.78
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,778.76,582.85
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,736.5,557.89
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,688.94,527.59
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,640.57,495.83
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,585.92,458.49
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,531.62,420.17
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,470.12,374.99
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,410.58,329.7
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,344.37,277.43
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,281.94,226.3
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,214.38,169.31
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,153.15,116.38
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,96.2,60.47
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,25.9,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.41,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,6.83,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,17.89,8.39
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,28.89,19.38
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,46.24,35.09
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,62.95,50.12
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,80.02,65.2
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,96.46,79.44
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,110.49,91.22
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,124.01,102.31
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,134.41,110.53
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,144.38,118.25
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,160.61,120.48
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,202.54,142.58
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,239.66,167.36
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,286.0,202.67
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,330.46,236.18
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,383.27,277.19
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,434.77,317.47
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,497.36,365.92
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,552.14,408.51
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,606.58,449.52
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,658.57,487.64
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,704.45,520.59
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,751.21,554.22
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,796.18,585.81
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,837.93,613.31
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,877.39,639.11
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,912.58,663.0
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,944.94,685.05
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,973.74,704.95
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,999.17,723.07
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,1015.4,735.35
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,1027.78,745.31
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,1034.25,751.99
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,1036.74,756.21
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,1031.36,754.94
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,1022.1,751.26
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,1005.1,742.5
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,984.52,731.4
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,958.48,715.38
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,929.25,697.19
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,900.13,681.67
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,858.24,656.89
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,805.48,622.71
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,756.11,590.37
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,693.84,547.66
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,632.06,504.12
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,561.69,451.75
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,493.55,399.29
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,415.21,336.68
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,341.88,275.93
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,262.3,208.44
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,194.52,148.84
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,121.87,75.09
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,39.26,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.12,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,10.24,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,24.5,13.32
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,38.95,28.16
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,53.46,41.58
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,67.66,54.47
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,79.55,65.03
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,88.81,72.99
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,96.8,79.64
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,104.45,85.86
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,109.45,89.67
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,114.2,93.22
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,129.54,93.62
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,179.16,117.8
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,230.2,153.45
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,284.05,196.1
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,335.98,238.86
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,391.08,284.4
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,445.09,328.61
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,501.53,373.7
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,555.44,416.03
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,608.64,456.54
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,658.72,493.47
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,707.33,528.29
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,752.19,559.96
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,795.07,589.58
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,832.94,615.46
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,868.2,639.2
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,898.52,658.86
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,934.51,681.5
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,968.22,702.28
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,985.08,712.03
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,998.64,720.82
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,1008.46,727.32
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,1025.9,739.08
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,1025.17,739.19
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,1018.58,736.54
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,1008.19,731.58
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,990.59,722.17
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,969.47,710.52
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,940.58,693.01
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,908.65,673.45
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,869.81,651.38
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,834.49,631.29
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,783.76,599.17
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,731.97,565.65
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,671.12,524.92
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,610.62,482.48
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,539.54,430.35
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,470.9,378.17
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,387.79,312.6
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,316.01,253.65
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,236.77,187.04
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,166.35,126.14
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,98.43,56.81
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,23.15,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,5.12,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,15.21,5.92
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,25.16,16.25
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,43.29,32.75
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,59.86,47.78
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,77.51,63.53
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,94.62,78.5
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,111.49,92.87
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,123.46,102.7
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,136.57,113.36
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,149.11,123.36
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,167.12,127.53
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,207.65,150.52
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,249.08,179.5
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,292.81,212.73
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,336.15,246.24
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,381.78,281.46
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,426.37,315.48
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,471.24,348.99
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,515.1,381.42
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,559.42,413.33
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,600.94,442.5
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,642.25,470.82
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,679.6,496.27
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,716.18,520.75
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,748.91,542.16
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,780.24,562.34
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,824.21,592.86
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,867.75,622.8
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,917.84,656.93
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,964.51,687.03
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,968.31,690.04
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,978.28,697.45
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,982.7,701.23
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,992.99,708.94
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,985.54,706.21
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,974.49,701.37
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,956.9,691.91
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,935.98,680.34
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,905.67,661.89
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,872.62,641.57
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,831.68,618.0
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,788.81,592.65
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,733.86,557.78
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,678.41,521.27
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,606.84,471.56
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,544.71,427.18
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,472.14,373.9
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,403.32,321.6
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,326.31,260.96
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,244.41,194.6
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,177.01,138.21
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,115.26,85.43
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,64.35,32.74
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,13.06,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,6.83,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,18.99,8.39
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,31.09,21.27
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,47.07,35.95
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,62.57,50.03
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,77.58,63.43
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,92.13,76.14
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,104.63,86.68
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,116.7,96.62
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,126.52,104.44
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,130.04,106.78
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,145.97,108.3
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,191.35,132.0
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,237.86,164.56
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,287.06,203.0
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,335.94,243.39
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,384.92,283.7
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,432.78,322.47
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,479.65,359.38
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,526.1,395.25
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,572.91,430.54
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,616.03,462.35
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,658.73,493.19
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,698.45,521.97
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,737.19,549.66
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,770.95,573.92
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,803.07,596.85
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,833.98,618.94
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,863.04,639.66
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,888.62,658.25
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,913.11,676.1
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,925.64,685.61
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,934.97,693.13
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,937.72,696.36
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,937.13,697.46
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,928.78,693.56
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,917.12,687.53
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,899.33,677.36
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,878.45,665.09
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,840.33,640.07
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,805.9,617.36
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,768.85,594.5
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,729.92,569.83
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,686.41,540.66
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,641.61,509.9
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,586.79,470.63
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,532.17,430.45
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,469.21,382.56
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,408.34,334.72
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,341.48,280.34
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,278.59,227.35
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,209.91,167.97
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,147.86,112.68
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,87.4,43.03
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,21.03,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,10.24,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,22.41,10.41
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,35.2,24.73
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,45.8,34.73
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,56.15,44.21
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,64.36,51.54
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,72.34,58.44
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,78.75,63.76
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,82.39,66.54
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,84.64,68.05
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,86.79,69.46
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,101.38,68.1
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,155.35,92.77
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,211.4,131.86
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,269.81,178.58
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,330.3,229.84
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,389.15,279.19
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,445.84,325.61
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,499.29,367.71
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,552.36,408.12
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,605.58,447.37
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,656.11,483.94
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,706.02,519.12
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,751.78,550.66
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,795.98,580.46
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,836.2,607.41
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,866.97,627.96
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,903.58,651.69
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,929.7,668.46
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,949.72,681.4
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,966.12,692.12
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,979.18,701.02
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,988.67,707.76
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,992.04,711.11
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,991.74,712.27
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,983.83,709.38
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,972.34,704.29
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,953.83,694.23
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,932.0,682.04
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,900.96,663.02
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,867.24,642.16
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,828.44,620.51
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,787.49,596.81
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,738.81,566.51
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,688.89,534.33
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,630.61,494.42
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,566.61,449.07
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,500.63,400.63
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,437.0,352.11
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,364.92,294.92
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,297.55,239.33
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,223.85,176.66
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,157.93,118.48
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,91.7,38.78
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,22.61,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,8.54,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,20.45,8.47
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,32.82,22.67
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,45.94,34.9
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,58.68,46.51
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,68.48,55.26
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,77.97,63.48
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,85.0,69.27
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,91.78,74.66
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,96.89,78.51
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,102.86,83.01
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,117.59,81.94
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,168.7,105.96
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,221.84,142.76
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,277.64,186.73
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,333.7,232.75
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,391.0,279.41
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,446.92,323.99
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,503.08,367.15
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,557.28,407.65
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,611.17,446.43
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,662.31,482.28
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,709.74,514.58
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,754.99,544.78
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,798.45,573.05
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,837.42,597.7
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,874.04,619.89
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,903.76,639.09
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,930.21,656.26
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,958.66,674.74
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,974.89,685.56
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,988.11,695.37
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,997.7,703.04
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,1000.12,706.33
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,998.82,707.42
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,990.35,704.42
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,978.28,699.25
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,959.24,689.5
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,936.91,677.63
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,906.2,659.08
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,872.77,638.69
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,832.52,615.94
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,790.22,591.32
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,740.22,560.18
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,689.09,527.22
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,623.14,482.37
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,565.4,441.94
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,498.95,393.75
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,434.87,345.54
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,363.26,289.37
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,296.34,234.8
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,222.2,172.78
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,155.86,114.78
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,86.99,28.59
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,18.36,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,11.1,0.0
2018,8,10,5,45,222.5,26.0,3.1,14.5,48.5,21.59,8.46
2018,8,10,6,0,344.0,39.0,3.2,15.0,81.0,32.06,21.79
2018,8,10,6,15,423.0,49.0,3.15,15.7,125.5,39.49,29.0
2018,8,10,6,30,502.0,59.0,3.1,16.4,170.0,46.77,35.73
2018,8,10,6,45,554.5,67.0,3.05,17.15,219.5,52.08,40.49
2018,8,10,7,0,607.0,75.0,3.0,17.9,269.0,57.25,44.93
2018,8,10,7,15,643.5,82.0,2.95,18.9,320.0,61.34,48.24
2018,8,10,7,30,680.0,89.0,2.9,19.9,371.0,65.28,51.31
2018,8,10,7,45,705.5,95.0,2.9,20.9,421.0,68.2,53.43
2018,8,10,8,0,731.0,101.0,2.9,21.9,471.0,70.95,55.36
2018,8,10,8,15,751.5,105.5,2.85,22.7,519.0,94.73,60.96
2018,8,10,8,30,772.0,110.0,2.8,23.5,567.0,151.29,86.7
2018,8,10,8,45,786.5,114.5,2.8,24.35,611.5,209.31,127.39
2018,8,10,9,0,801.0,119.0,2.8,25.2,656.0,268.77,175.29
