Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,6,15,124.0,10.5,1.0,13.0,17.5,8.96,0.0
2018,10,9,6,30,248.0,21.0,1.1,13.7,35.0,17.6,0.0
2018,10,9,6,45,380.5,29.5,1.15,14.35,76.0,24.28,14.66
2018,10,9,7,0,513.0,38.0,1.2,15.0,117.0,31.04,21.53
2018,10,9,7,15,586.0,44.0,1.1,15.6,165.5,38.63,28.58
2018,10,9,7,30,659.0,50.0,1.0,16.2,214.0,43.47,33.03
2018,10,9,7,45,705.5,53.5,0.9,16.85,263.5,46.04,35.28
2018,10,9,8,0,752.0,57.0,0.8,17.5,313.0,63.16,37.33
2018,10,9,8,15,783.0,60.0,0.75,18.2,360.5,121.16,64.65
2018,10,9,8,30,814.0,63.0,0.7,18.9,408.0,182.89,109.38
2018,10,9,8,45,835.5,65.0,0.65,19.65,451.5,248.38,163.65
2018,10,9,9,0,857.0,67.0,0.6,20.4,495.0,311.77,217.8
2018,10,9,9,15,872.0,69.5,0.6,21.2,534.0,374.89,271.35
2018,10,9,9,30,887.0,72.0,0.6,22.0,573.0,438.49,323.49
2018,10,9,9,45,898.0,73.5,0.65,22.75,606.0,499.48,372.09
2018,10,9,10,0,909.0,75.0,0.7,23.5,639.0,559.9,418.33
2018,10,9,10,15,918.0,76.0,0.8,24.15,665.5,617.81,461.66
2018,10,9,10,30,927.0,77.0,0.9,24.8,692.0,674.37,502.61
2018,10,9,10,45,928.0,79.0,1.05,25.45,709.0,724.85,538.71
2018,10,9,11,0,929.0,81.0,1.2,26.1,726.0,772.74,570.67
2018,10,9,11,15,934.0,81.0,1.4,26.4,737.5,818.84,601.93
2018,10,9,11,30,939.0,81.0,1.6,26.7,749.0,862.24,631.22
2018,10,9,11,45,883.5,104.5,1.8,27.0,735.0,876.37,641.27
2018,10,9,12,0,828.0,128.0,2.0,27.3,721.0,893.46,653.57
2018,10,9,12,15,806.5,136.0,2.2,27.35,710.0,909.79,666.03
2018,10,9,12,30,785.0,144.0,2.4,27.4,699.0,921.65,675.63
2018,10,9,12,45,757.5,150.5,2.6,27.45,678.0,929.54,682.72
2018,10,9,13,0,730.0,157.0,2.8,27.5,657.0,926.58,682.75
2018,10,9,13,15,761.5,140.0,3.0,27.3,647.5,950.92,701.74
2018,10,9,13,30,793.0,123.0,3.2,27.1,638.0,965.09,713.91
2018,10,9,13,45,766.0,124.5,3.45,26.95,604.5,945.28,703.83
2018,10,9,14,0,739.0,126.0,3.7,26.8,571.0,929.59,696.63
2018,10,9,14,15,711.5,124.0,3.9,26.4,532.0,898.69,679.24
2018,10,9,14,30,684.0,122.0,4.1,26.0,493.0,864.81,659.54
2018,10,9,14,45,688.5,111.0,4.3,25.6,460.5,848.44,651.82
2018,10,9,15,0,693.0,100.0,4.5,25.2,428.0,828.53,641.35
2018,10,9,15,15,719.5,85.5,4.5,25.2,396.5,821.09,637.86
2018,10,9,15,30,746.0,71.0,4.5,25.2,365.0,803.86,627.12
2018,10,9,15,45,724.0,65.5,4.6,23.9,320.5,756.32,597.61
2018,10,9,16,0,702.0,60.0,4.7,22.6,276.0,707.19,565.46
2018,10,9,16,15,647.0,54.5,4.6,21.7,226.5,629.8,508.06
2018,10,9,16,30,592.0,49.0,4.5,20.8,177.0,560.93,454.43
2018,10,9,16,45,501.5,42.0,4.4,19.95,130.5,460.69,372.84
2018,10,9,17,0,411.0,35.0,4.3,19.1,84.0,367.01,290.17
2018,10,9,17,15,262.5,24.5,4.15,18.35,50.0,230.1,123.14
2018,10,9,17,30,114.0,14.0,4.0,17.6,16.0,78.87,0.0
2018,10,9,17,45,57.0,7.0,3.9,16.85,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,6,15,75.5,11.0,0.9,11.85,15.0,9.39,0.0
2018,10,10,6,30,151.0,22.0,1.0,12.3,30.0,17.15,0.0
2018,10,10,6,45,282.5,34.5,1.15,12.7,69.5,28.55,18.16
2018,10,10,7,0,414.0,47.0,1.3,13.1,109.0,38.44,28.15
2018,10,10,7,15,494.5,55.0,1.25,13.5,156.5,44.1,33.66
2018,10,10,7,30,575.0,63.0,1.2,13.9,204.0,49.76,38.93
2018,10,10,7,45,626.5,68.0,1.15,14.25,252.5,52.81,41.69
2018,10,10,8,0,678.0,73.0,1.1,14.6,301.0,70.18,44.39
2018,10,10,8,15,714.5,76.5,1.0,15.15,348.0,125.04,71.34
2018,10,10,8,30,751.0,80.0,0.9,15.7,395.0,188.02,117.87
2018,10,10,8,45,778.0,81.5,0.8,16.25,438.5,247.23,167.4
2018,10,10,9,0,805.0,83.0,0.7,16.8,482.0,309.13,220.69
2018,10,10,9,15,826.0,84.5,0.75,17.5,521.5,371.29,274.14
2018,10,10,9,30,847.0,86.0,0.8,18.2,561.0,434.78,327.15
2018,10,10,9,45,864.5,85.5,0.85,18.85,594.5,495.4,376.35
2018,10,10,10,0,882.0,85.0,0.9,19.5,628.0,555.64,423.48
2018,10,10,10,15,890.0,86.0,0.95,20.05,653.5,611.62,465.99
2018,10,10,10,30,898.0,87.0,1.0,20.6,679.0,666.2,506.06
2018,10,10,10,45,903.0,88.0,1.0,21.15,697.0,717.07,541.72
2018,10,10,11,0,908.0,89.0,1.0,21.7,715.0,765.77,573.6
2018,10,10,11,15,910.5,89.0,1.0,22.05,725.0,809.1,600.87
2018,10,10,11,30,913.0,89.0,1.0,22.4,735.0,849.58,625.97
2018,10,10,11,45,913.5,89.5,1.0,22.75,737.5,885.88,648.11
2018,10,10,12,0,914.0,90.0,1.0,23.1,740.0,918.89,667.99
2018,10,10,12,15,911.0,90.0,1.1,23.25,734.0,944.71,685.47
2018,10,10,12,30,908.0,90.0,1.2,23.4,728.0,966.77,700.75
2018,10,10,12,45,902.0,90.5,1.3,23.55,714.0,982.73,712.29
2018,10,10,13,0,896.0,91.0,1.4,23.7,700.0,994.75,721.53
2018,10,10,13,15,889.5,89.5,1.55,23.65,678.5,999.96,727.94
2018,10,10,13,30,883.0,88.0,1.7,23.6,657.0,1001.18,731.95
2018,10,10,13,45,873.0,87.0,1.85,23.6,629.0,995.59,731.5
2018,10,10,14,0,863.0,86.0,2.0,23.6,601.0,986.16,728.63
2018,10,10,14,15,848.5,84.0,2.15,23.4,566.0,967.27,720.08
2018,10,10,14,30,834.0,82.0,2.3,23.2,531.0,956.21,716.71
2018,10,10,14,45,814.0,80.0,2.5,23.0,490.5,924.9,699.94
2018,10,10,15,0,794.0,78.0,2.7,22.8,450.0,890.59,680.76
2018,10,10,15,15,767.5,75.0,2.7,22.8,405.5,846.17,651.95
2018,10,10,15,30,741.0,72.0,2.7,22.8,361.0,799.66,621.11
2018,10,10,15,45,701.0,68.5,3.0,21.9,313.0,738.8,582.66
2018,10,10,16,0,661.0,65.0,3.3,21.0,265.0,683.96,546.4
2018,10,10,16,15,599.5,59.5,3.4,20.25,216.0,603.34,487.05
2018,10,10,16,30,538.0,54.0,3.5,19.5,167.0,525.12,426.35
2018,10,10,16,45,443.5,45.5,3.6,18.75,122.0,422.03,342.4
2018,10,10,17,0,349.0,37.0,3.7,18.0,77.0,325.67,256.48
2018,10,10,17,15,211.5,24.0,3.75,17.3,44.5,193.96,82.99
2018,10,10,17,30,74.0,11.0,3.8,16.6,12.0,52.74,0.0
2018,10,10,17,45,37.0,5.5,3.9,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,6,15,56.5,10.5,1.05,11.7,13.5,8.96,0.0
2018,10,11,6,30,113.0,21.0,1.2,12.2,27.0,16.33,0.0
2018,10,11,6,45,221.0,36.0,1.35,12.7,63.0,27.81,17.31
2018,10,11,7,0,329.0,51.0,1.5,13.2,99.0,39.14,28.69
2018,10,11,7,15,304.5,62.0,1.5,13.65,120.0,46.65,35.87
2018,10,11,7,30,280.0,73.0,1.5,14.1,141.0,53.77,42.43
2018,10,11,7,45,170.0,92.5,1.5,14.5,136.5,68.24,55.31
2018,10,11,8,0,60.0,112.0,1.5,14.9,132.0,87.77,68.22
2018,10,11,8,15,194.5,126.0,1.35,15.5,204.5,113.71,82.63
2018,10,11,8,30,329.0,140.0,1.2,16.1,277.0,162.66,115.71
2018,10,11,8,45,504.5,128.5,1.1,16.65,364.0,219.47,155.92
2018,10,11,9,0,680.0,117.0,1.0,17.2,451.0,300.24,217.98
2018,10,11,9,15,724.5,114.0,0.9,17.85,495.0,360.22,267.98
2018,10,11,9,30,769.0,111.0,0.8,18.5,539.0,424.35,320.0
2018,10,11,9,45,794.0,108.5,0.65,19.15,573.0,484.52,367.02
2018,10,11,10,0,819.0,106.0,0.5,19.8,607.0,544.19,411.37
2018,10,11,10,15,829.5,107.5,0.6,20.3,633.0,600.02,453.68
2018,10,11,10,30,840.0,109.0,0.7,20.8,659.0,654.89,494.07
2018,10,11,10,45,847.5,109.5,0.8,21.25,677.5,705.47,530.52
2018,10,11,11,0,855.0,110.0,0.9,21.7,696.0,754.24,564.82
2018,10,11,11,15,860.5,109.5,1.0,22.05,707.0,798.35,594.02
2018,10,11,11,30,866.0,109.0,1.1,22.4,718.0,832.11,616.21
2018,10,11,11,45,869.0,108.5,1.15,22.7,721.0,868.07,639.31
2018,10,11,12,0,872.0,108.0,1.2,23.0,724.0,901.02,660.33
2018,10,11,12,15,873.5,106.5,1.3,23.2,719.5,928.36,678.72
2018,10,11,12,30,875.0,105.0,1.4,23.4,715.0,952.28,695.04
2018,10,11,12,45,874.5,102.5,1.45,23.6,702.5,969.62,706.53
2018,10,11,13,0,874.0,100.0,1.5,23.8,690.0,983.22,715.84
2018,10,11,13,15,868.0,98.5,1.6,23.85,669.0,988.76,721.33
2018,10,11,13,30,862.0,97.0,1.7,23.9,648.0,990.42,724.56
2018,10,11,13,45,853.5,94.5,1.75,23.95,620.0,996.35,730.04
2018,10,11,14,0,845.0,92.0,1.8,24.0,592.0,986.62,725.52
2018,10,11,14,15,831.5,89.5,1.9,23.95,557.5,968.11,716.45
2018,10,11,14,30,818.0,87.0,2.0,23.9,523.0,946.04,705.04
2018,10,11,14,45,799.5,84.0,2.05,23.8,483.0,915.07,687.14
2018,10,11,15,0,781.0,81.0,2.1,23.7,443.0,881.1,667.03
2018,10,11,15,15,754.0,77.0,2.1,23.7,398.0,835.16,637.58
2018,10,11,15,30,727.0,73.0,2.1,23.7,353.0,787.21,606.14
2018,10,11,15,45,687.0,69.0,2.1,23.25,305.5,732.08,569.65
2018,10,11,16,0,647.0,65.0,2.1,22.8,258.0,671.34,527.58
2018,10,11,16,15,586.0,59.0,1.85,22.0,209.5,591.02,468.25
2018,10,11,16,30,525.0,53.0,1.6,21.2,161.0,513.15,408.06
2018,10,11,16,45,430.0,44.5,1.4,20.4,116.5,410.42,325.86
2018,10,11,17,0,335.0,36.0,1.2,19.6,72.0,314.48,241.0
2018,10,11,17,15,201.5,22.5,1.35,18.9,41.0,183.51,49.6
2018,10,11,17,30,68.0,9.0,1.5,18.2,10.0,47.43,0.0
2018,10,11,17,45,34.0,4.5,1.65,17.55,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,6,15,81.5,9.5,0.95,12.5,13.5,8.11,0.0
2018,10,12,6,30,163.0,19.0,1.0,13.0,27.0,15.89,0.0
2018,10,12,6,45,296.5,30.0,1.05,13.5,65.0,24.73,14.48
2018,10,12,7,0,430.0,41.0,1.1,14.0,103.0,33.47,23.62
2018,10,12,7,15,509.5,48.5,1.25,14.7,150.0,38.94,28.89
2018,10,12,7,30,589.0,56.0,1.4,15.4,197.0,44.41,33.92
2018,10,12,7,45,640.5,61.0,1.5,16.05,245.5,47.69,36.84
2018,10,12,8,0,692.0,66.0,1.6,16.7,294.0,71.05,43.83
2018,10,12,8,15,727.5,70.0,1.7,17.75,341.5,126.45,71.18
2018,10,12,8,30,763.0,74.0,1.8,18.8,389.0,186.25,115.01
2018,10,12,8,45,788.5,76.5,1.9,19.85,432.5,246.61,165.52
2018,10,12,9,0,814.0,79.0,2.0,20.9,476.0,309.46,219.77
2018,10,12,9,15,837.0,79.5,2.0,21.6,516.0,371.79,273.54
2018,10,12,9,30,860.0,80.0,2.0,22.3,556.0,436.21,327.52
2018,10,12,9,45,879.0,79.5,2.0,22.95,590.5,497.5,377.49
2018,10,12,10,0,898.0,79.0,2.0,23.6,625.0,559.08,425.81
2018,10,12,10,15,907.0,80.0,2.15,24.25,651.0,616.26,469.86
2018,10,12,10,30,916.0,81.0,2.3,24.9,677.0,672.1,511.57
2018,10,12,10,45,922.0,82.0,2.4,25.55,696.0,724.29,549.21
2018,10,12,11,0,928.0,83.0,2.5,26.2,715.0,774.35,582.9
2018,10,12,11,15,931.5,83.5,2.65,26.6,726.0,819.56,613.1
2018,10,12,11,30,935.0,84.0,2.8,27.0,737.0,861.98,641.21
2018,10,12,11,45,936.5,84.0,2.9,27.35,740.0,899.13,665.44
2018,10,12,12,0,938.0,84.0,3.0,27.7,743.0,932.96,687.42
2018,10,12,12,15,937.0,84.0,3.05,27.9,737.5,961.03,705.64
2018,10,12,12,30,936.0,84.0,3.1,28.1,732.0,985.37,721.5
2018,10,12,12,45,932.5,83.0,3.2,28.25,718.5,1002.3,733.18
2018,10,12,13,0,929.0,82.0,3.3,28.4,705.0,1015.22,742.45
2018,10,12,13,15,923.0,81.5,3.3,28.4,684.0,1022.23,747.74
2018,10,12,13,30,917.0,81.0,3.3,28.4,663.0,1025.19,750.61
2018,10,12,13,45,907.5,80.0,3.35,28.4,634.5,1020.0,748.76
2018,10,12,14,0,898.0,79.0,3.4,28.4,606.0,1010.84,744.53
2018,10,12,14,15,885.5,76.5,3.4,28.25,570.5,992.91,734.72
2018,10,12,14,30,873.0,74.0,3.4,28.1,535.0,971.31,722.58
2018,10,12,14,45,854.5,72.0,3.4,27.95,494.0,941.05,704.61
2018,10,12,15,0,836.0,70.0,3.4,27.8,453.0,918.36,691.67
2018,10,12,15,15,810.0,67.0,3.4,27.8,407.5,873.54,662.85
2018,10,12,15,30,784.0,64.0,3.4,27.8,362.0,826.54,632.03
2018,10,12,15,45,747.5,60.5,3.15,27.0,313.5,767.77,592.6
2018,10,12,16,0,711.0,57.0,2.9,26.2,265.0,708.2,551.14
2018,10,12,16,15,655.5,51.5,2.6,25.0,215.5,630.29,494.78
2018,10,12,16,30,600.0,46.0,2.3,23.8,166.0,553.92,436.58
2018,10,12,16,45,506.5,38.5,2.05,22.55,120.0,458.21,360.34
2018,10,12,17,0,413.0,31.0,1.8,21.3,74.0,362.58,273.96
2018,10,12,17,15,253.5,20.0,1.9,20.55,42.0,211.82,12.02
2018,10,12,17,30,94.0,9.0,2.0,19.8,10.0,62.52,0.0
2018,10,12,17,45,47.0,4.5,2.1,19.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,111.5,9.0,1.35,11.75,14.0,7.68,0.0
2018,10,13,6,30,223.0,18.0,1.5,12.5,28.0,15.36,0.0
2018,10,13,6,45,372.0,27.0,1.65,13.2,68.5,22.35,12.27
2018,10,13,7,0,521.0,36.0,1.8,13.9,109.0,32.29,22.52
2018,10,13,7,15,597.5,41.5,1.95,14.6,157.5,36.71,26.89
2018,10,13,7,30,674.0,47.0,2.1,15.3,206.0,41.23,31.09
2018,10,13,7,45,722.5,51.0,2.2,16.0,256.0,44.32,33.85
2018,10,13,8,0,771.0,55.0,2.3,16.7,306.0,65.08,37.19
2018,10,13,8,15,802.5,58.5,2.3,17.65,354.5,124.71,66.73
2018,10,13,8,30,834.0,62.0,2.3,18.6,403.0,191.73,116.67
2018,10,13,8,45,856.0,64.0,2.3,19.5,447.0,254.58,169.9
2018,10,13,9,0,878.0,66.0,2.3,20.4,491.0,319.25,226.45
2018,10,13,9,15,892.5,68.5,2.3,21.15,530.0,383.29,282.35
2018,10,13,9,30,907.0,71.0,2.3,21.9,569.0,447.71,336.95
2018,10,13,9,45,917.5,72.5,2.3,22.6,601.5,509.39,387.62
2018,10,13,10,0,928.0,74.0,2.3,23.3,634.0,570.37,435.77
2018,10,13,10,15,935.5,75.5,2.3,23.85,660.0,628.64,480.34
2018,10,13,10,30,943.0,77.0,2.3,24.4,686.0,685.37,522.18
2018,10,13,10,45,948.0,77.5,2.35,25.0,704.5,737.53,559.63
2018,10,13,11,0,953.0,78.0,2.4,25.6,723.0,787.37,592.68
2018,10,13,11,15,955.5,78.5,2.45,25.85,733.5,832.72,622.57
2018,10,13,11,30,958.0,79.0,2.5,26.1,744.0,875.09,650.23
2018,10,13,11,45,958.0,79.5,2.55,26.4,746.0,912.19,674.08
2018,10,13,12,0,958.0,80.0,2.6,26.7,748.0,945.79,695.56
2018,10,13,12,15,957.0,79.5,2.65,26.8,742.5,973.7,713.87
2018,10,13,12,30,956.0,79.0,2.7,26.9,737.0,997.79,729.79
2018,10,13,12,45,952.5,78.5,2.75,26.95,723.0,1015.56,741.9
2018,10,13,13,0,949.0,78.0,2.8,27.0,709.0,1029.25,751.58
2018,10,13,13,15,942.5,77.5,2.9,26.95,687.5,1035.88,757.67
2018,10,13,13,30,936.0,77.0,3.0,26.9,666.0,1038.37,761.3
2018,10,13,13,45,926.5,75.5,3.05,26.8,637.0,1032.48,759.39
2018,10,13,14,0,917.0,74.0,3.1,26.7,608.0,1022.54,755.04
2018,10,13,14,15,904.0,72.0,3.15,26.5,572.0,1004.53,745.79
2018,10,13,14,30,891.0,70.0,3.2,26.3,536.0,982.8,734.14
2018,10,13,14,45,873.0,68.5,3.25,26.1,495.0,953.38,717.26
2018,10,13,15,0,855.0,67.0,3.3,25.9,454.0,920.89,698.11
2018,10,13,15,15,829.5,64.0,3.3,25.9,408.0,886.66,676.53
2018,10,13,15,30,804.0,61.0,3.3,25.9,362.0,839.65,645.52
2018,10,13,15,45,767.0,57.5,3.4,24.95,313.0,779.94,607.34
2018,10,13,16,0,730.0,54.0,3.5,24.0,264.0,719.46,566.62
2018,10,13,16,15,672.5,49.0,3.35,22.95,214.0,640.05,508.57
2018,10,13,16,30,615.0,44.0,3.2,21.9,164.0,562.3,448.5
2018,10,13,16,45,518.0,37.0,3.1,20.9,118.0,455.73,362.34
2018,10,13,17,0,421.0,30.0,3.0,19.9,72.0,366.5,276.48
2018,10,13,17,15,258.0,20.0,3.1,18.95,41.0,211.67,0.0
2018,10,13,17,30,95.0,10.0,3.2,18.0,10.0,63.86,0.0
2018,10,13,17,45,47.5,5.0,3.3,17.1,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,15,101.5,9.0,1.5,10.45,13.0,0.0,0.0
2018,10,14,6,30,203.0,18.0,1.7,11.1,26.0,15.36,0.0
2018,10,14,6,45,351.0,28.0,1.9,11.75,66.0,23.27,12.75
2018,10,14,7,0,499.0,38.0,2.1,12.4,106.0,31.33,21.77
2018,10,14,7,15,552.0,45.5,2.2,13.05,149.5,36.85,27.15
2018,10,14,7,30,605.0,53.0,2.3,13.7,193.0,42.28,32.21
2018,10,14,7,45,644.0,60.5,2.4,14.4,240.5,47.49,36.89
2018,10,14,8,0,683.0,68.0,2.5,15.1,288.0,69.36,42.18
2018,10,14,8,15,755.0,67.0,2.5,15.8,344.5,127.9,71.76
2018,10,14,8,30,827.0,66.0,2.5,16.5,401.0,191.04,117.45
2018,10,14,8,45,851.5,68.5,2.5,17.2,446.0,255.07,172.19
2018,10,14,9,0,876.0,71.0,2.5,17.9,491.0,323.57,232.4
2018,10,14,9,15,893.5,72.5,2.5,18.5,531.0,387.72,289.03
2018,10,14,9,30,911.0,74.0,2.5,19.1,571.0,452.54,344.72
2018,10,14,9,45,923.0,76.5,2.45,19.75,605.0,516.11,397.36
2018,10,14,10,0,935.0,79.0,2.4,20.4,639.0,579.19,447.5
2018,10,14,10,15,945.5,79.5,2.4,20.95,666.5,638.63,493.43
2018,10,14,10,30,956.0,80.0,2.4,21.5,694.0,696.77,536.77
2018,10,14,10,45,963.0,80.0,2.45,22.1,713.0,750.41,575.69
2018,10,14,11,0,970.0,80.0,2.5,22.7,732.0,801.84,610.21
2018,10,14,11,15,974.0,80.5,2.5,23.15,743.5,849.04,640.78
2018,10,14,11,30,978.0,81.0,2.5,23.6,755.0,893.34,669.01
2018,10,14,11,45,981.5,80.5,2.5,24.05,759.0,932.98,693.82
2018,10,14,12,0,985.0,80.0,2.5,24.5,763.0,969.24,716.22
2018,10,14,12,15,985.0,79.5,2.55,24.85,757.5,998.77,734.87
2018,10,14,12,30,985.0,79.0,2.6,25.2,752.0,1024.41,751.08
2018,10,14,12,45,982.0,78.0,2.6,25.5,738.0,1042.58,762.2
2018,10,14,13,0,979.0,77.0,2.6,25.8,724.0,1056.57,770.8
2018,10,14,13,15,973.0,76.5,2.65,25.9,702.0,1063.99,776.52
2018,10,14,13,30,967.0,76.0,2.7,26.0,680.0,1067.15,779.75
2018,10,14,13,45,958.5,74.5,2.7,26.1,650.5,1062.31,777.53
2018,10,14,14,0,950.0,73.0,2.7,26.2,621.0,1053.29,772.85
2018,10,14,14,15,937.5,71.0,2.7,26.15,584.5,1035.57,763.15
2018,10,14,14,30,925.0,69.0,2.7,26.1,548.0,1013.98,751.06
2018,10,14,14,45,907.5,67.0,2.75,26.05,506.0,983.88,733.8
2018,10,14,15,0,890.0,65.0,2.8,26.0,464.0,950.54,714.19
2018,10,14,15,15,865.0,62.5,2.8,26.0,417.0,906.58,686.44
2018,10,14,15,30,840.0,60.0,2.8,26.0,370.0,869.94,663.15
2018,10,14,15,45,806.5,56.0,2.35,25.3,320.5,811.6,622.36
2018,10,14,16,0,773.0,52.0,1.9,24.6,271.0,752.17,579.34
2018,10,14,16,15,719.0,47.5,1.75,23.3,220.5,674.81,524.89
2018,10,14,16,30,665.0,43.0,1.6,22.0,170.0,598.61,467.85
2018,10,14,16,45,566.0,36.5,1.45,20.7,122.0,489.0,381.53
2018,10,14,17,0,467.0,30.0,1.3,19.4,74.0,384.08,281.72
2018,10,14,17,15,274.5,19.0,1.45,18.75,41.0,218.51,0.0
2018,10,14,17,30,82.0,8.0,1.6,18.1,8.0,54.5,0.0
2018,10,14,17,45,41.0,4.0,1.75,17.45,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,118.5,9.0,1.7,10.4,13.5,0.0,0.0
2018,10,15,6,30,237.0,18.0,1.8,11.2,27.0,15.36,0.0
2018,10,15,6,45,393.5,26.5,1.9,12.0,67.5,22.11,11.41
2018,10,15,7,0,550.0,35.0,2.0,12.8,108.0,31.62,21.92
2018,10,15,7,15,627.0,40.0,2.1,13.5,157.0,35.65,26.01
2018,10,15,7,30,704.0,45.0,2.2,14.2,206.0,39.81,29.94
2018,10,15,7,45,751.5,49.5,2.3,14.95,257.0,43.4,33.17
2018,10,15,8,0,799.0,54.0,2.4,15.7,308.0,66.47,37.37
2018,10,15,8,15,830.0,56.5,2.3,16.65,356.5,130.99,70.98
2018,10,15,8,30,861.0,59.0,2.2,17.6,405.0,194.68,118.43
2018,10,15,8,45,883.5,61.0,2.1,18.55,449.5,259.22,173.28
2018,10,15,9,0,906.0,63.0,2.0,19.5,494.0,325.6,231.31
2018,10,15,9,15,920.0,65.5,1.9,20.3,533.5,391.03,288.21
2018,10,15,9,30,934.0,68.0,1.8,21.1,573.0,456.72,343.41
2018,10,15,9,45,944.0,69.5,1.7,21.85,606.0,519.55,394.25
2018,10,15,10,0,954.0,71.0,1.6,22.6,639.0,581.57,442.14
2018,10,15,10,15,961.5,72.5,1.5,23.2,665.5,641.05,486.21
2018,10,15,10,30,969.0,74.0,1.4,23.8,692.0,698.92,527.14
2018,10,15,10,45,974.0,74.5,1.3,24.35,710.5,752.14,563.22
2018,10,15,11,0,979.0,75.0,1.2,24.9,729.0,802.96,594.27
2018,10,15,11,15,981.5,75.5,1.1,25.35,739.5,849.2,621.36
2018,10,15,11,30,984.0,76.0,1.0,25.8,750.0,892.39,645.79
2018,10,15,11,45,984.5,76.5,0.9,26.25,752.5,930.63,666.47
2018,10,15,12,0,985.0,77.0,0.8,26.7,755.0,965.32,684.49
2018,10,15,12,15,983.5,76.5,0.9,26.9,748.5,993.33,702.85
2018,10,15,12,30,982.0,76.0,1.0,27.1,742.0,1017.39,718.95
2018,10,15,12,45,978.0,75.0,1.05,27.3,727.5,1034.41,729.92
2018,10,15,13,0,974.0,74.0,1.1,27.5,713.0,1047.21,738.55
2018,10,15,13,15,968.0,74.0,1.25,27.5,691.5,1055.07,746.87
2018,10,15,13,30,962.0,74.0,1.4,27.5,670.0,1058.72,752.72
2018,10,15,13,45,953.5,72.0,1.5,27.55,640.5,1053.12,751.96
2018,10,15,14,0,945.0,70.0,1.6,27.6,611.0,1043.35,748.77
2018,10,15,14,15,932.0,69.0,1.7,27.4,575.0,1026.38,741.85
2018,10,15,14,30,919.0,68.0,1.8,27.2,539.0,1005.64,732.51
2018,10,15,14,45,900.5,66.0,1.9,27.05,497.0,974.62,716.22
2018,10,15,15,0,882.0,64.0,2.0,26.9,455.0,940.43,697.55
2018,10,15,15,15,856.5,61.5,2.0,26.9,408.5,896.18,670.17
2018,10,15,15,30,831.0,59.0,2.0,26.9,362.0,859.29,647.17
2018,10,15,15,45,793.5,55.5,1.8,26.0,312.0,798.44,607.1
2018,10,15,16,0,756.0,52.0,1.6,25.1,262.0,736.77,564.92
2018,10,15,16,15,696.5,47.5,1.5,23.8,211.5,655.62,508.12
2018,10,15,16,30,637.0,43.0,1.4,22.5,161.0,576.03,448.83
2018,10,15,16,45,519.0,35.5,1.35,21.25,112.5,452.99,352.71
2018,10,15,17,0,401.0,28.0,1.3,20.0,64.0,349.99,250.29
2018,10,15,17,15,236.0,17.5,1.3,19.25,35.5,162.96,0.0
2018,10,15,17,30,71.0,7.0,1.3,18.5,7.0,5.97,0.0
2018,10,15,17,45,35.5,3.5,1.35,17.7,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.45,10.15,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.6,10.7,25.0,14.51,0.0
2018,10,16,6,45,378.5,25.5,1.75,11.25,64.5,21.26,10.3
2018,10,16,7,0,534.0,34.0,1.9,11.8,104.0,30.68,21.14
2018,10,16,7,15,611.5,40.0,1.95,12.5,152.5,35.63,26.08
2018,10,16,7,30,689.0,46.0,2.0,13.2,201.0,40.63,30.78
2018,10,16,7,45,736.5,50.0,2.05,13.9,251.0,43.74,33.62
2018,10,16,8,0,784.0,54.0,2.1,14.6,301.0,66.61,37.61
2018,10,16,8,15,816.0,57.0,2.0,15.45,349.0,126.63,68.14
2018,10,16,8,30,848.0,60.0,1.9,16.3,397.0,193.88,118.91
2018,10,16,8,45,870.0,62.5,1.8,17.15,441.5,257.89,173.55
2018,10,16,9,0,892.0,65.0,1.7,18.0,486.0,323.72,231.29
2018,10,16,9,15,907.5,66.5,1.7,18.85,525.0,387.87,287.36
2018,10,16,9,30,923.0,68.0,1.7,19.7,564.0,452.44,342.03
2018,10,16,9,45,933.5,70.0,1.65,20.5,597.0,515.26,393.17
2018,10,16,10,0,944.0,72.0,1.6,21.3,630.0,577.39,441.51
2018,10,16,10,15,951.5,73.0,1.65,21.95,655.5,635.76,485.97
2018,10,16,10,30,959.0,74.0,1.7,22.6,681.0,692.52,527.68
2018,10,16,10,45,962.5,74.5,1.7,23.2,698.5,744.13,564.13
2018,10,16,11,0,966.0,75.0,1.7,23.8,716.0,793.24,595.85
2018,10,16,11,15,968.0,75.5,1.75,24.25,726.0,838.45,624.91
2018,10,16,11,30,970.0,76.0,1.8,24.7,736.0,880.61,651.67
2018,10,16,11,45,970.5,76.5,1.85,25.1,738.5,918.26,675.4
2018,10,16,12,0,971.0,77.0,1.9,25.5,741.0,952.42,696.76
2018,10,16,12,15,969.0,76.5,1.95,25.8,734.5,979.49,713.81
2018,10,16,12,30,967.0,76.0,2.0,26.1,728.0,1002.64,728.47
2018,10,16,12,45,963.0,76.0,2.0,26.35,714.0,1020.49,739.38
2018,10,16,13,0,959.0,76.0,2.0,26.6,700.0,1034.23,747.86
2018,10,16,13,15,952.5,75.0,2.0,26.65,678.0,1040.14,752.15
2018,10,16,13,30,946.0,74.0,2.0,26.7,656.0,1041.86,754.05
2018,10,16,13,45,936.5,73.0,2.0,26.75,627.0,1036.45,751.65
2018,10,16,14,0,927.0,72.0,2.0,26.8,598.0,1026.98,746.91
2018,10,16,14,15,914.0,70.0,2.0,26.7,562.0,1008.79,737.17
2018,10,16,14,30,901.0,68.0,2.0,26.6,526.0,986.86,725.14
2018,10,16,14,45,882.5,66.0,2.0,26.5,484.5,956.07,707.3
2018,10,16,15,0,864.0,64.0,2.0,26.4,443.0,922.21,687.27
2018,10,16,15,15,837.5,61.0,2.0,26.4,396.5,876.73,658.78
2018,10,16,15,30,811.0,58.0,2.0,26.4,350.0,838.71,634.74
2018,10,16,15,45,771.5,55.0,1.75,25.5,301.0,777.44,593.53
2018,10,16,16,0,732.0,52.0,1.5,24.6,252.0,715.52,550.29
2018,10,16,16,15,669.5,47.0,1.45,23.3,202.0,632.24,491.8
2018,10,16,16,30,607.0,42.0,1.4,22.0,152.0,550.93,430.94
2018,10,16,16,45,502.5,34.5,1.35,20.65,106.5,439.16,342.27
2018,10,16,17,0,398.0,27.0,1.3,19.3,61.0,345.03,239.45
2018,10,16,17,15,230.0,17.0,1.45,18.65,33.5,158.46,0.0
2018,10,16,17,30,62.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.7,17.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,1.05,10.25,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,1.1,10.7,20.0,12.8,0.0
2018,10,17,6,45,314.5,25.0,1.15,11.15,57.5,20.74,9.33
2018,10,17,7,0,471.0,35.0,1.2,11.6,95.0,28.86,19.53
2018,10,17,7,15,553.5,42.0,1.2,12.2,142.5,34.17,24.81
2018,10,17,7,30,636.0,49.0,1.2,12.8,190.0,42.97,32.93
2018,10,17,7,45,687.0,53.0,1.2,13.35,238.5,45.93,35.67
2018,10,17,8,0,738.0,57.0,1.2,13.9,287.0,68.17,39.58
2018,10,17,8,15,772.0,61.0,1.1,14.75,334.5,126.23,69.65
2018,10,17,8,30,806.0,65.0,1.0,15.6,382.0,188.41,116.24
2018,10,17,8,45,829.5,67.5,0.9,16.45,425.5,250.7,168.99
2018,10,17,9,0,853.0,70.0,0.8,17.3,469.0,317.16,226.32
2018,10,17,9,15,869.5,72.0,0.85,18.15,507.5,379.78,280.41
2018,10,17,9,30,886.0,74.0,0.9,19.0,546.0,443.0,333.34
2018,10,17,9,45,899.0,76.0,0.9,19.85,579.5,504.9,383.02
2018,10,17,10,0,912.0,78.0,0.9,20.7,613.0,566.43,430.26
2018,10,17,10,15,920.5,79.0,0.85,21.45,638.5,623.7,472.18
2018,10,17,10,30,929.0,80.0,0.8,22.2,664.0,679.52,511.23
2018,10,17,10,45,935.0,80.5,0.8,22.9,682.5,731.42,546.71
2018,10,17,11,0,941.0,81.0,0.8,23.6,701.0,781.12,578.0
2018,10,17,11,15,944.0,81.5,0.7,24.15,711.5,826.07,603.68
2018,10,17,11,30,947.0,82.0,0.6,24.7,722.0,868.12,626.79
2018,10,17,11,45,948.0,82.0,0.55,25.25,724.0,904.84,646.94
2018,10,17,12,0,949.0,82.0,0.5,25.8,726.0,938.16,664.7
2018,10,17,12,15,947.0,82.0,0.4,26.0,720.0,965.22,678.25
2018,10,17,12,30,945.0,82.0,0.3,26.2,714.0,988.45,689.47
2018,10,17,12,45,940.5,81.5,0.25,26.45,700.0,1004.82,697.6
2018,10,17,13,0,936.0,81.0,0.2,26.7,686.0,1017.13,703.56
2018,10,17,13,15,929.0,80.0,0.35,26.8,664.0,1022.32,710.3
2018,10,17,13,30,922.0,79.0,0.5,26.9,642.0,1023.4,715.14
2018,10,17,13,45,912.5,77.5,0.6,26.95,613.0,1017.32,714.82
2018,10,17,14,0,903.0,76.0,0.7,27.0,584.0,1007.27,712.25
2018,10,17,14,15,889.0,74.5,0.85,26.85,548.5,988.94,706.2
2018,10,17,14,30,875.0,73.0,1.0,26.7,513.0,967.01,697.67
2018,10,17,14,45,855.5,70.5,1.15,26.55,471.5,935.04,682.31
2018,10,17,15,0,836.0,68.0,1.3,26.4,430.0,910.51,671.23
2018,10,17,15,15,808.0,65.0,1.3,26.4,384.5,863.86,642.38
2018,10,17,15,30,780.0,62.0,1.3,26.4,339.0,815.14,611.57
2018,10,17,15,45,739.0,58.5,1.35,25.4,290.5,752.7,572.97
2018,10,17,16,0,698.0,55.0,1.4,24.4,242.0,689.71,531.74
2018,10,17,16,15,634.0,49.5,1.35,23.1,193.0,605.64,472.13
2018,10,17,16,30,570.0,44.0,1.3,21.8,144.0,532.22,416.53
2018,10,17,16,45,461.5,36.0,1.3,20.5,100.0,420.01,326.89
2018,10,17,17,0,353.0,28.0,1.3,19.2,56.0,311.91,206.98
2018,10,17,17,15,191.0,16.0,1.4,18.45,29.5,132.94,0.0
2018,10,17,17,30,29.0,4.0,1.5,17.7,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.6,16.95,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,6,15,73.0,7.0,0.95,10.7,9.0,0.0,0.0
2018,10,18,6,30,146.0,14.0,0.9,11.2,18.0,11.95,0.0
2018,10,18,6,45,299.0,24.5,0.9,11.65,54.5,20.34,8.27
2018,10,18,7,0,452.0,35.0,0.9,12.1,91.0,28.87,19.42
2018,10,18,7,15,518.5,43.0,0.85,12.7,134.5,34.89,25.38
2018,10,18,7,30,585.0,51.0,0.8,13.3,178.0,40.84,30.96
2018,10,18,7,45,620.5,58.5,0.75,13.85,223.0,46.06,35.72
2018,10,18,8,0,656.0,66.0,0.7,14.4,268.0,69.27,41.68
2018,10,18,8,15,698.0,70.5,0.6,15.1,316.0,123.77,70.38
2018,10,18,8,30,740.0,75.0,0.5,15.8,364.0,186.73,117.35
2018,10,18,8,45,790.0,73.5,0.4,16.5,413.0,247.43,167.06
2018,10,18,9,0,840.0,72.0,0.3,17.2,462.0,313.54,222.47
2018,10,18,9,15,857.0,74.5,0.35,17.95,500.5,377.88,277.25
2018,10,18,9,30,874.0,77.0,0.4,18.7,539.0,441.01,329.51
2018,10,18,9,45,886.0,78.5,0.5,19.5,571.0,501.25,378.13
2018,10,18,10,0,898.0,80.0,0.6,20.3,603.0,561.01,424.61
2018,10,18,10,15,907.0,81.0,0.65,21.0,628.5,617.78,466.94
2018,10,18,10,30,916.0,82.0,0.7,21.7,654.0,673.18,506.79
2018,10,18,10,45,921.5,83.0,0.8,22.45,672.0,724.58,543.13
2018,10,18,11,0,927.0,84.0,0.9,23.2,690.0,773.79,575.67
2018,10,18,11,15,931.0,84.5,0.9,23.8,701.0,818.89,603.22
2018,10,18,11,30,935.0,85.0,0.9,24.4,712.0,861.22,628.57
2018,10,18,11,45,936.0,85.0,0.9,25.0,714.5,897.49,649.71
2018,10,18,12,0,937.0,85.0,0.9,25.6,717.0,930.41,668.58
2018,10,18,12,15,935.5,85.0,0.9,25.95,711.0,957.56,684.4
2018,10,18,12,30,934.0,85.0,0.9,26.3,705.0,980.97,697.95
2018,10,18,12,45,930.0,84.0,0.85,26.6,691.0,996.98,706.16
2018,10,18,13,0,926.0,83.0,0.8,26.9,677.0,1008.99,712.05
2018,10,18,13,15,919.0,82.0,0.75,27.0,655.0,1014.04,714.41
2018,10,18,13,30,912.0,81.0,0.7,27.1,633.0,1015.04,714.54
2018,10,18,13,45,902.0,79.5,0.6,27.15,604.0,1008.43,709.25
2018,10,18,14,0,892.0,78.0,0.5,27.2,575.0,997.91,701.82
2018,10,18,14,15,878.0,76.0,0.6,27.1,539.5,978.99,694.4
2018,10,18,14,30,864.0,74.0,0.7,27.0,504.0,956.52,684.75
2018,10,18,14,45,844.0,72.0,0.75,26.9,463.5,935.65,674.9
2018,10,18,15,0,824.0,70.0,0.8,26.8,423.0,900.77,655.85
2018,10,18,15,15,795.5,67.0,0.8,26.8,377.5,853.9,627.51
2018,10,18,15,30,767.0,64.0,0.8,26.8,332.0,805.01,597.12
2018,10,18,15,45,725.5,59.5,0.8,25.9,283.5,741.18,557.41
2018,10,18,16,0,684.0,55.0,0.8,25.0,235.0,676.92,515.29
2018,10,18,16,15,619.5,49.0,0.9,23.8,186.5,592.42,457.41
2018,10,18,16,30,555.0,43.0,1.0,22.6,138.0,518.82,403.01
2018,10,18,16,45,445.0,35.0,1.05,21.4,95.0,406.45,313.42
2018,10,18,17,0,335.0,27.0,1.1,20.2,52.0,295.58,182.51
2018,10,18,17,15,180.5,15.5,1.15,19.45,27.5,125.72,0.0
2018,10,18,17,30,26.0,4.0,1.2,18.7,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.25,17.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
