Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,11.0,4.0,0.0,0.0
2018,10,29,6,45,71.5,17.5,2.0,11.5,22.5,14.94,0.0
2018,10,29,7,0,113.0,31.0,2.1,12.0,41.0,24.17,13.09
2018,10,29,7,15,170.5,46.0,2.3,12.5,71.5,35.54,25.33
2018,10,29,7,30,228.0,61.0,2.5,13.0,102.0,45.71,34.93
2018,10,29,7,45,251.5,77.5,2.7,13.5,134.5,58.51,46.62
2018,10,29,8,0,275.0,94.0,2.9,14.0,167.0,79.81,57.11
2018,10,29,8,15,316.5,107.0,3.0,14.3,205.5,115.39,79.5
2018,10,29,8,30,358.0,120.0,3.1,14.6,244.0,157.56,111.87
2018,10,29,8,45,245.0,146.0,3.25,14.9,235.5,178.15,134.97
2018,10,29,9,0,132.0,172.0,3.4,15.2,227.0,183.47,144.41
2018,10,29,9,15,146.5,188.0,3.6,15.45,254.5,213.55,169.65
2018,10,29,9,30,161.0,204.0,3.8,15.7,282.0,245.57,196.35
2018,10,29,9,45,145.0,221.5,4.0,16.0,295.0,266.52,213.94
2018,10,29,10,0,129.0,239.0,4.2,16.3,308.0,285.92,229.82
2018,10,29,10,15,178.0,247.0,4.25,16.45,347.0,332.43,267.64
2018,10,29,10,30,227.0,255.0,4.3,16.6,386.0,383.75,309.09
2018,10,29,10,45,285.5,254.0,4.35,16.8,423.5,448.65,360.89
2018,10,29,11,0,344.0,253.0,4.4,17.0,461.0,507.64,407.68
2018,10,29,11,15,432.5,230.5,4.4,17.2,496.0,585.62,468.96
2018,10,29,11,30,521.0,208.0,4.4,17.4,531.0,655.96,523.78
2018,10,29,11,45,604.5,179.5,4.4,17.55,555.5,726.25,577.86
2018,10,29,12,0,688.0,151.0,4.4,17.7,580.0,792.67,627.39
2018,10,29,12,15,746.5,131.5,4.4,18.0,593.0,846.22,665.34
2018,10,29,12,30,805.0,112.0,4.4,18.3,606.0,893.31,698.34
2018,10,29,12,45,856.0,95.0,4.4,18.6,609.5,939.9,730.77
2018,10,29,13,0,907.0,78.0,4.4,18.9,613.0,972.89,753.46
2018,10,29,13,15,897.5,77.0,4.35,19.25,590.5,974.84,754.13
2018,10,29,13,30,888.0,76.0,4.3,19.6,568.0,972.84,752.5
2018,10,29,13,45,883.5,72.5,4.2,19.95,541.0,968.6,749.21
2018,10,29,14,0,879.0,69.0,4.1,20.3,514.0,960.52,743.39
2018,10,29,14,15,864.5,67.0,4.0,20.35,479.5,941.02,730.54
2018,10,29,14,30,850.0,65.0,3.9,20.4,445.0,918.13,715.38
2018,10,29,14,45,828.5,62.5,3.8,20.45,405.0,895.11,700.06
2018,10,29,15,0,807.0,60.0,3.7,20.5,365.0,858.67,674.88
2018,10,29,15,15,775.0,57.0,3.7,20.5,321.0,809.49,640.6
2018,10,29,15,30,743.0,54.0,3.7,20.5,277.0,758.64,604.02
2018,10,29,15,45,695.5,49.5,3.1,20.0,230.5,691.27,552.18
2018,10,29,16,0,648.0,45.0,2.5,19.5,184.0,624.05,498.29
2018,10,29,16,15,566.0,39.5,2.25,18.45,139.0,529.1,423.0
2018,10,29,16,30,484.0,34.0,2.0,17.4,94.0,447.78,352.77
2018,10,29,16,45,324.0,24.5,1.75,16.3,57.0,298.93,194.28
2018,10,29,17,0,164.0,15.0,1.5,15.2,20.0,120.29,0.0
2018,10,29,17,15,82.0,7.5,1.6,14.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.85,9.9,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,3.0,10.3,6.0,0.0,0.0
2018,10,30,6,45,253.5,16.5,3.15,10.7,34.0,14.08,0.0
2018,10,30,7,0,435.0,26.0,3.3,11.1,62.0,23.82,12.3
2018,10,30,7,15,536.5,32.5,3.6,11.8,106.0,29.31,19.89
2018,10,30,7,30,638.0,39.0,3.9,12.5,150.0,34.92,25.39
2018,10,30,7,45,696.0,43.0,4.2,13.2,197.5,38.16,28.52
2018,10,30,8,0,754.0,47.0,4.5,13.9,245.0,64.14,34.19
2018,10,30,8,15,791.0,50.0,4.65,14.6,291.0,121.84,65.25
2018,10,30,8,30,828.0,53.0,4.8,15.3,337.0,186.55,115.26
2018,10,30,8,45,852.5,55.0,4.95,15.95,379.5,248.37,169.53
2018,10,30,9,0,877.0,57.0,5.1,16.6,422.0,312.23,227.58
2018,10,30,9,15,891.5,59.5,5.1,17.25,459.0,374.86,284.68
2018,10,30,9,30,906.0,62.0,5.1,17.9,496.0,437.82,340.7
2018,10,30,9,45,917.5,63.5,5.1,18.55,527.5,498.42,393.16
2018,10,30,10,0,929.0,65.0,5.1,19.2,559.0,558.42,443.34
2018,10,30,10,15,938.5,66.0,5.15,19.7,584.0,615.86,490.28
2018,10,30,10,30,948.0,67.0,5.2,20.2,609.0,671.92,534.74
2018,10,30,10,45,953.5,67.5,5.25,20.7,626.5,723.09,574.31
2018,10,30,11,0,959.0,68.0,5.3,21.2,644.0,771.98,609.43
2018,10,30,11,15,962.5,68.0,5.3,21.55,653.5,816.26,640.36
2018,10,30,11,30,966.0,68.0,5.3,21.9,663.0,857.64,668.92
2018,10,30,11,45,967.0,68.0,5.35,22.25,665.0,893.84,693.88
2018,10,30,12,0,968.0,68.0,5.4,22.6,667.0,926.61,716.35
2018,10,30,12,15,965.0,69.0,5.4,22.8,661.0,953.47,734.76
2018,10,30,12,30,962.0,70.0,5.4,23.0,655.0,976.49,750.55
2018,10,30,12,45,956.0,70.0,5.4,23.2,640.5,991.54,760.89
2018,10,30,13,0,950.0,70.0,5.4,23.4,626.0,1002.53,768.58
2018,10,30,13,15,943.0,69.0,5.4,23.45,604.0,1007.2,772.53
2018,10,30,13,30,936.0,68.0,5.4,23.5,582.0,1007.81,773.87
2018,10,30,13,45,926.0,66.5,5.4,23.6,553.0,1000.81,769.94
2018,10,30,14,0,916.0,65.0,5.4,23.7,524.0,989.88,763.44
2018,10,30,14,15,886.0,64.0,5.3,23.6,483.0,956.48,741.09
2018,10,30,14,30,856.0,63.0,5.2,23.5,442.0,919.88,716.46
2018,10,30,14,45,823.0,61.0,5.15,23.4,398.0,876.25,686.83
2018,10,30,15,0,790.0,59.0,5.1,23.3,354.0,840.34,662.34
2018,10,30,15,15,699.0,63.0,5.1,23.3,300.5,747.59,595.16
2018,10,30,15,30,608.0,67.0,5.1,23.3,247.0,662.62,531.99
2018,10,30,15,45,572.0,58.5,4.35,22.4,205.0,603.93,485.99
2018,10,30,16,0,536.0,50.0,3.6,21.5,163.0,545.34,438.9
2018,10,30,16,15,522.5,41.5,3.2,20.25,128.5,505.11,404.49
2018,10,30,16,30,509.0,33.0,2.8,19.0,94.0,454.08,356.02
2018,10,30,16,45,346.5,24.0,2.45,17.75,57.0,311.52,188.88
2018,10,30,17,0,184.0,15.0,2.1,16.5,20.0,133.2,0.0
2018,10,30,17,15,92.0,7.5,2.15,16.05,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,6,15,22.0,2.5,1.35,10.0,2.0,0.0,0.0
2018,10,31,6,30,44.0,5.0,1.3,10.4,4.0,0.0,0.0
2018,10,31,6,45,106.0,16.5,1.25,10.8,22.5,14.08,0.0
2018,10,31,7,0,168.0,28.0,1.2,11.2,41.0,21.69,10.07
2018,10,31,7,15,232.5,41.5,1.45,12.05,73.5,31.83,22.0
2018,10,31,7,30,297.0,55.0,1.7,12.9,106.0,41.75,31.37
2018,10,31,7,45,339.5,68.0,1.95,13.75,143.0,50.97,39.83
2018,10,31,8,0,382.0,81.0,2.2,14.6,180.0,73.11,49.15
2018,10,31,8,15,548.5,73.0,2.25,15.15,243.5,114.15,68.58
2018,10,31,8,30,715.0,65.0,2.3,15.7,307.0,176.01,110.92
2018,10,31,8,45,781.0,60.5,2.35,16.25,356.0,234.86,160.1
2018,10,31,9,0,847.0,56.0,2.4,16.8,405.0,302.26,218.55
2018,10,31,9,15,859.0,60.0,2.5,17.35,441.0,363.55,273.67
2018,10,31,9,30,871.0,64.0,2.6,17.9,477.0,424.97,327.57
2018,10,31,9,45,876.0,68.5,2.7,18.45,507.0,483.51,377.59
2018,10,31,10,0,881.0,73.0,2.8,19.0,537.0,540.91,424.97
2018,10,31,10,15,870.5,79.0,2.9,19.55,555.0,589.56,464.15
2018,10,31,10,30,860.0,85.0,3.0,20.1,573.0,635.06,499.65
2018,10,31,10,45,881.0,81.5,3.1,20.65,594.5,688.53,540.28
2018,10,31,11,0,902.0,78.0,3.2,21.2,616.0,741.15,578.18
2018,10,31,11,15,907.5,78.0,3.3,21.6,626.5,784.71,608.22
2018,10,31,11,30,913.0,78.0,3.4,22.0,637.0,825.71,636.27
2018,10,31,11,45,916.5,77.0,3.5,22.4,639.0,861.13,660.26
2018,10,31,12,0,920.0,76.0,3.6,22.8,641.0,893.43,682.04
2018,10,31,12,15,883.5,86.0,3.55,23.1,624.5,899.86,685.33
2018,10,31,12,30,847.0,96.0,3.5,23.4,608.0,911.12,692.29
2018,10,31,12,45,772.5,115.0,3.5,23.7,573.5,882.8,672.33
2018,10,31,13,0,698.0,134.0,3.5,24.0,539.0,855.72,653.58
2018,10,31,13,15,726.0,119.5,3.45,24.2,527.5,876.34,668.13
2018,10,31,13,30,754.0,105.0,3.4,24.4,516.0,887.27,675.68
2018,10,31,13,45,684.0,118.5,3.4,24.6,476.5,847.26,648.34
2018,10,31,14,0,614.0,132.0,3.4,24.8,437.0,796.65,613.71
2018,10,31,14,15,486.0,148.0,3.4,24.8,379.0,681.9,532.73
2018,10,31,14,30,358.0,164.0,3.4,24.8,321.0,555.69,439.05
2018,10,31,14,45,375.5,144.5,3.4,24.85,295.5,567.32,449.57
2018,10,31,15,0,393.0,125.0,3.4,24.9,270.0,554.84,441.69
2018,10,31,15,15,455.5,101.0,3.4,24.9,249.0,573.91,457.57
2018,10,31,15,30,518.0,77.0,3.4,24.9,228.0,595.56,473.87
2018,10,31,15,45,415.5,72.5,2.55,23.95,180.5,481.3,385.49
2018,10,31,16,0,313.0,68.0,1.7,23.0,133.0,381.57,305.61
2018,10,31,16,15,260.5,54.0,1.6,22.05,98.5,313.2,249.68
2018,10,31,16,30,208.0,40.0,1.5,21.1,64.0,248.63,192.81
2018,10,31,16,45,139.0,25.5,1.35,20.1,38.5,165.49,88.44
2018,10,31,17,0,70.0,11.0,1.2,19.1,13.0,55.12,0.0
2018,10,31,17,15,35.0,5.5,1.2,18.85,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.5,2.0,1.5,11.8,1.5,0.0,0.0
2018,11,1,6,30,31.0,4.0,1.6,12.2,3.0,0.0,0.0
2018,11,1,6,45,56.0,11.0,1.65,12.6,13.5,9.39,0.0
2018,11,1,7,0,81.0,18.0,1.7,13.0,24.0,13.88,3.81
2018,11,1,7,15,40.5,29.5,1.85,13.65,32.5,24.05,15.06
2018,11,1,7,30,0.0,41.0,2.0,14.3,41.0,33.7,24.07
2018,11,1,7,45,44.5,60.5,2.15,14.95,72.0,48.46,37.4
2018,11,1,8,0,89.0,80.0,2.3,15.6,103.0,65.17,48.08
2018,11,1,8,15,203.5,100.0,2.25,16.3,165.0,99.15,69.95
2018,11,1,8,30,318.0,120.0,2.2,17.0,227.0,150.03,106.31
2018,11,1,8,45,338.5,134.5,2.15,17.75,261.0,190.26,139.64
2018,11,1,9,0,359.0,149.0,2.1,18.5,295.0,233.07,175.78
2018,11,1,9,15,421.5,150.5,2.15,19.3,337.5,286.6,219.48
2018,11,1,9,30,484.0,152.0,2.2,20.1,380.0,343.3,265.54
2018,11,1,9,45,561.5,143.0,2.3,20.85,424.0,403.61,314.03
2018,11,1,10,0,639.0,134.0,2.4,21.6,468.0,476.27,371.14
2018,11,1,10,15,771.5,101.0,2.5,22.25,522.5,557.33,434.11
2018,11,1,10,30,904.0,68.0,2.6,22.9,577.0,643.8,500.02
2018,11,1,10,45,911.0,68.5,2.7,23.5,594.5,693.75,536.96
2018,11,1,11,0,918.0,69.0,2.8,24.1,612.0,741.69,570.33
2018,11,1,11,15,922.0,69.0,2.85,24.6,621.5,784.52,598.89
2018,11,1,11,30,926.0,69.0,2.9,25.1,631.0,824.64,625.3
2018,11,1,11,45,872.5,86.5,3.0,25.55,617.5,834.32,631.04
2018,11,1,12,0,819.0,104.0,3.1,26.0,604.0,846.27,638.69
2018,11,1,12,15,814.5,104.5,3.15,26.3,597.5,868.23,653.37
2018,11,1,12,30,810.0,105.0,3.2,26.6,591.0,886.74,665.68
2018,11,1,12,45,849.0,91.5,3.2,26.9,590.5,925.63,691.58
2018,11,1,13,0,888.0,78.0,3.2,27.2,590.0,951.07,708.19
2018,11,1,13,15,878.0,77.0,3.15,27.4,567.5,952.3,708.72
2018,11,1,13,30,868.0,76.0,3.1,27.6,545.0,949.68,707.03
2018,11,1,13,45,844.0,78.0,3.05,27.75,514.5,944.54,703.98
2018,11,1,14,0,820.0,80.0,3.0,27.9,484.0,925.0,691.4
2018,11,1,14,15,816.0,74.5,2.95,27.85,453.0,911.44,683.57
2018,11,1,14,30,812.0,69.0,2.9,27.8,422.0,894.29,673.26
2018,11,1,14,45,767.0,67.5,2.8,27.8,376.0,840.5,637.24
2018,11,1,15,0,722.0,66.0,2.7,27.8,330.0,784.79,599.49
2018,11,1,15,15,693.0,61.5,2.7,27.8,289.0,738.24,567.87
2018,11,1,15,30,664.0,57.0,2.7,27.8,248.0,690.13,533.91
2018,11,1,15,45,613.5,51.5,1.95,26.55,204.0,627.76,486.85
2018,11,1,16,0,563.0,46.0,1.2,25.3,160.0,560.56,433.56
2018,11,1,16,15,445.5,41.0,1.2,24.5,116.5,443.43,344.4
2018,11,1,16,30,328.0,36.0,1.2,23.7,73.0,332.78,253.15
2018,11,1,16,45,209.5,23.5,1.2,22.95,43.0,210.18,97.59
2018,11,1,17,0,91.0,11.0,1.2,22.2,13.0,68.74,0.0
2018,11,1,17,15,45.5,5.5,1.2,21.7,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.85,13.8,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,179.5,14.5,0.75,14.2,26.0,12.38,0.0
2018,11,2,7,0,334.0,26.0,0.7,14.4,50.0,21.88,8.14
2018,11,2,7,15,445.0,33.0,0.75,14.9,90.5,27.23,17.63
2018,11,2,7,30,556.0,40.0,0.8,15.4,131.0,35.64,25.64
2018,11,2,7,45,620.5,45.0,0.85,15.9,176.5,39.61,29.46
2018,11,2,8,0,685.0,50.0,0.9,16.4,222.0,64.18,35.39
2018,11,2,8,15,726.0,53.5,0.9,17.05,266.5,118.11,64.04
2018,11,2,8,30,767.0,57.0,0.9,17.7,311.0,176.94,108.1
2018,11,2,8,45,795.5,59.5,0.9,18.35,353.0,236.66,158.63
2018,11,2,9,0,824.0,62.0,0.9,19.0,395.0,299.1,212.87
2018,11,2,9,15,842.5,64.0,0.95,19.85,431.5,360.65,266.1
2018,11,2,9,30,861.0,66.0,1.0,20.7,468.0,421.72,317.49
2018,11,2,9,45,874.0,68.0,1.1,21.55,499.0,480.8,365.87
2018,11,2,10,0,887.0,70.0,1.2,22.4,530.0,539.55,412.21
2018,11,2,10,15,893.0,72.0,1.3,23.05,553.5,593.68,453.92
2018,11,2,10,30,899.0,74.0,1.4,23.7,577.0,646.23,493.13
2018,11,2,10,45,907.0,75.0,1.55,24.35,595.0,697.22,530.49
2018,11,2,11,0,915.0,76.0,1.7,25.0,613.0,746.3,564.53
2018,11,2,11,15,918.5,76.0,1.85,25.4,622.5,788.73,593.15
2018,11,2,11,30,922.0,76.0,2.0,25.8,632.0,828.4,619.78
2018,11,2,11,45,922.5,76.5,2.2,26.2,634.0,863.23,643.51
2018,11,2,12,0,923.0,77.0,2.4,26.6,636.0,894.8,665.04
2018,11,2,12,15,920.5,77.5,2.5,26.75,630.0,920.31,682.39
2018,11,2,12,30,918.0,78.0,2.6,26.9,624.0,942.18,697.46
2018,11,2,12,45,907.5,78.0,2.7,27.0,607.5,952.26,705.03
2018,11,2,13,0,897.0,78.0,2.8,27.1,591.0,958.33,710.21
2018,11,2,13,15,844.5,88.0,2.8,26.95,557.0,943.54,701.57
2018,11,2,13,30,792.0,98.0,2.8,26.8,523.0,913.51,682.97
2018,11,2,13,45,828.5,84.5,2.75,26.65,508.5,936.74,700.0
2018,11,2,14,0,865.0,71.0,2.7,26.5,494.0,944.59,706.35
2018,11,2,14,15,834.0,72.0,2.6,26.3,456.0,924.23,693.7
2018,11,2,14,30,803.0,73.0,2.5,26.1,418.0,889.9,671.77
2018,11,2,14,45,745.0,74.0,2.45,25.9,370.5,827.22,630.51
2018,11,2,15,0,687.0,75.0,2.4,25.7,323.0,769.55,592.0
2018,11,2,15,15,683.0,66.0,2.4,25.7,286.5,740.33,572.48
2018,11,2,15,30,679.0,57.0,2.4,25.7,250.0,702.34,545.51
2018,11,2,15,45,614.5,52.5,1.75,24.7,204.0,629.48,490.16
2018,11,2,16,0,550.0,48.0,1.1,23.7,158.0,552.32,429.2
2018,11,2,16,15,447.5,41.0,1.1,22.8,115.0,444.59,346.56
2018,11,2,16,30,345.0,34.0,1.1,21.9,72.0,343.03,260.84
2018,11,2,16,45,217.5,22.0,1.1,20.95,42.0,212.26,80.75
2018,11,2,17,0,90.0,10.0,1.1,20.0,12.0,67.16,0.0
2018,11,2,17,15,45.0,5.0,1.15,19.5,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.65,11.5,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.6,11.9,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.5,1.6,12.25,26.0,11.52,0.0
2018,11,3,7,0,387.0,24.0,1.6,12.6,50.0,22.12,6.99
2018,11,3,7,15,497.0,30.0,1.9,13.65,91.5,27.1,17.48
2018,11,3,7,30,607.0,36.0,2.2,14.7,133.0,32.29,22.7
2018,11,3,7,45,668.5,40.5,2.55,15.75,179.0,36.0,26.23
2018,11,3,8,0,730.0,45.0,2.9,16.8,225.0,61.28,32.07
2018,11,3,8,15,767.5,48.5,3.1,17.55,270.0,117.59,61.99
2018,11,3,8,30,805.0,52.0,3.3,18.3,315.0,180.76,109.98
2018,11,3,8,45,831.0,54.0,3.5,19.1,356.5,241.15,161.95
2018,11,3,9,0,857.0,56.0,3.7,19.9,398.0,303.76,217.69
2018,11,3,9,15,875.0,58.0,3.75,20.65,435.5,365.57,272.79
2018,11,3,9,30,893.0,60.0,3.8,21.4,473.0,428.13,327.16
2018,11,3,9,45,905.5,61.5,3.85,22.15,504.0,488.08,377.87
2018,11,3,10,0,918.0,63.0,3.9,22.9,535.0,547.57,426.42
2018,11,3,10,15,926.5,64.0,4.0,23.55,559.5,603.5,470.91
2018,11,3,10,30,935.0,65.0,4.1,24.2,584.0,657.98,512.9
2018,11,3,10,45,940.5,66.0,4.2,24.9,601.5,708.76,550.83
2018,11,3,11,0,946.0,67.0,4.3,25.6,619.0,757.32,584.63
2018,11,3,11,15,942.5,69.5,4.35,26.05,626.5,798.37,612.32
2018,11,3,11,30,939.0,72.0,4.4,26.5,634.0,836.12,637.51
2018,11,3,11,45,942.0,72.0,4.45,27.0,637.0,872.9,661.74
2018,11,3,12,0,945.0,72.0,4.5,27.5,640.0,906.51,683.65
2018,11,3,12,15,941.5,73.0,4.5,27.7,634.0,932.22,700.7
2018,11,3,12,30,938.0,74.0,4.5,27.9,628.0,954.19,715.29
2018,11,3,12,45,811.0,106.5,4.45,28.15,577.5,905.7,681.57
2018,11,3,13,0,684.0,139.0,4.4,28.4,527.0,845.36,639.92
2018,11,3,13,15,538.0,170.0,4.35,28.4,468.5,742.56,568.42
2018,11,3,13,30,392.0,201.0,4.3,28.4,410.0,623.74,481.28
2018,11,3,13,45,335.5,197.5,4.2,28.45,369.5,569.94,441.88
2018,11,3,14,0,279.0,194.0,4.1,28.5,329.0,514.77,400.59
2018,11,3,14,15,455.0,147.5,4.0,28.35,349.5,649.88,505.73
2018,11,3,14,30,631.0,101.0,3.9,28.2,370.0,767.48,591.44
2018,11,3,14,45,411.5,120.0,3.75,28.05,289.0,568.96,446.72
2018,11,3,15,0,192.0,139.0,3.6,27.9,208.0,347.59,275.73
2018,11,3,15,15,104.5,110.5,3.6,27.9,147.5,229.78,182.36
2018,11,3,15,30,17.0,82.0,3.6,27.9,87.0,89.67,67.8
2018,11,3,15,45,26.5,65.0,2.65,26.1,71.0,88.51,67.65
2018,11,3,16,0,36.0,48.0,1.7,24.3,55.0,76.53,58.24
2018,11,3,16,15,84.5,42.0,1.65,23.05,52.5,137.65,107.83
2018,11,3,16,30,133.0,36.0,1.6,21.8,50.0,170.42,129.14
2018,11,3,16,45,70.5,21.0,1.6,20.5,28.0,92.5,22.03
2018,11,3,17,0,8.0,6.0,1.6,19.2,6.0,10.33,0.0
2018,11,3,17,15,4.0,3.0,1.6,18.75,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.25,10.4,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.5,1.2,10.8,16.0,11.52,0.0
2018,11,4,7,0,98.0,24.0,1.2,11.0,30.0,18.86,3.68
2018,11,4,7,15,141.5,39.5,1.45,11.7,57.0,30.6,20.51
2018,11,4,7,30,185.0,55.0,1.7,12.4,84.0,42.13,31.57
2018,11,4,7,45,228.5,70.5,1.9,13.1,118.0,53.44,42.0
2018,11,4,8,0,272.0,86.0,2.1,13.8,152.0,73.87,52.22
2018,11,4,8,15,300.0,100.5,1.95,14.5,186.5,108.87,74.65
2018,11,4,8,30,328.0,115.0,1.8,15.2,221.0,148.9,105.6
2018,11,4,8,45,419.5,116.0,1.7,15.85,270.0,195.59,141.8
2018,11,4,9,0,511.0,117.0,1.6,16.5,319.0,252.92,188.38
2018,11,4,9,15,520.5,127.5,1.55,17.4,350.0,300.56,229.51
2018,11,4,9,30,530.0,138.0,1.5,18.3,381.0,348.84,270.07
2018,11,4,9,45,503.0,156.0,1.5,19.2,399.0,387.58,302.21
2018,11,4,10,0,476.0,174.0,1.5,20.1,417.0,422.78,330.16
2018,11,4,10,15,531.5,166.5,1.55,20.65,449.5,477.47,372.76
2018,11,4,10,30,587.0,159.0,1.6,21.2,482.0,541.68,421.35
2018,11,4,10,45,733.5,124.5,1.7,21.8,540.5,638.17,493.59
2018,11,4,11,0,880.0,90.0,1.8,22.4,599.0,740.08,567.62
2018,11,4,11,15,920.0,82.0,1.95,22.8,622.0,794.31,604.31
2018,11,4,11,30,960.0,74.0,2.1,23.2,645.0,853.84,644.68
2018,11,4,11,45,934.5,81.0,2.2,23.55,638.0,875.93,658.98
2018,11,4,12,0,909.0,88.0,2.3,23.9,631.0,893.14,670.4
2018,11,4,12,15,881.5,92.5,2.4,24.1,614.5,910.23,682.29
2018,11,4,12,30,854.0,97.0,2.5,24.3,598.0,913.97,685.33
2018,11,4,12,45,895.0,86.5,2.65,24.5,600.5,948.46,709.72
2018,11,4,13,0,936.0,76.0,2.8,24.7,603.0,990.02,738.59
2018,11,4,13,15,921.5,75.5,2.85,24.7,578.5,988.12,738.25
2018,11,4,13,30,907.0,75.0,2.9,24.7,554.0,982.14,735.76
2018,11,4,13,45,871.0,76.0,2.95,24.7,516.0,953.46,718.12
2018,11,4,14,0,835.0,77.0,3.0,24.7,478.0,931.89,705.43
2018,11,4,14,15,811.0,74.0,3.0,24.45,440.5,902.36,687.44
2018,11,4,14,30,787.0,71.0,3.0,24.2,403.0,869.66,667.1
2018,11,4,14,45,787.0,65.5,3.0,23.95,370.5,853.26,657.86
2018,11,4,15,0,787.0,60.0,3.0,23.7,338.0,833.48,645.79
2018,11,4,15,15,689.5,63.0,3.0,23.7,284.0,734.07,575.37
2018,11,4,15,30,592.0,66.0,3.0,23.7,230.0,643.6,509.51
2018,11,4,15,45,496.5,61.5,2.75,22.35,182.0,540.76,433.04
2018,11,4,16,0,401.0,57.0,2.5,21.0,134.0,441.09,355.5
2018,11,4,16,15,348.0,45.0,2.55,19.9,98.5,370.95,297.66
2018,11,4,16,30,295.0,33.0,2.6,18.8,63.0,304.38,233.47
2018,11,4,16,45,189.5,21.5,2.6,17.65,37.0,187.83,24.19
2018,11,4,17,0,84.0,10.0,2.6,16.5,11.0,63.12,0.0
2018,11,4,17,15,42.0,5.0,2.8,15.95,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,6,45,157.5,11.0,1.9,11.7,20.5,9.39,0.0
2018,11,5,7,0,315.0,22.0,2.0,12.1,41.0,18.46,1.5
2018,11,5,7,15,442.0,28.5,2.2,12.75,81.5,25.65,16.04
2018,11,5,7,30,569.0,35.0,2.4,13.4,122.0,31.32,21.89
2018,11,5,7,45,634.0,39.0,2.65,14.05,166.0,34.58,25.12
2018,11,5,8,0,699.0,43.0,2.9,14.7,210.0,58.11,30.52
2018,11,5,8,15,740.5,45.5,3.1,15.45,254.0,111.75,58.81
2018,11,5,8,30,782.0,48.0,3.3,16.2,298.0,172.68,105.21
2018,11,5,8,45,810.5,50.5,3.5,16.9,339.5,232.34,156.9
2018,11,5,9,0,839.0,53.0,3.7,17.6,381.0,294.6,212.76
2018,11,5,9,15,854.5,55.5,3.85,18.3,417.0,354.71,267.16
2018,11,5,9,30,870.0,58.0,4.0,19.0,453.0,415.33,320.77
2018,11,5,9,45,880.0,62.0,4.15,19.7,484.5,475.18,372.2
2018,11,5,10,0,890.0,66.0,4.3,20.4,516.0,534.45,421.47
2018,11,5,10,15,900.5,66.5,4.35,21.0,540.5,589.42,465.92
2018,11,5,10,30,911.0,67.0,4.4,21.6,565.0,643.21,508.09
2018,11,5,10,45,918.0,68.0,4.45,22.15,582.5,693.75,546.72
2018,11,5,11,0,925.0,69.0,4.5,22.7,600.0,742.29,581.63
2018,11,5,11,15,929.0,69.0,4.5,23.0,610.0,785.19,611.35
2018,11,5,11,30,933.0,69.0,4.5,23.3,620.0,825.36,638.88
2018,11,5,11,45,934.0,69.0,4.55,23.65,621.5,860.13,662.6
2018,11,5,12,0,935.0,69.0,4.6,24.0,623.0,891.63,683.98
2018,11,5,12,15,934.0,68.5,4.6,24.15,617.5,917.33,701.51
2018,11,5,12,30,933.0,68.0,4.6,24.3,612.0,939.4,716.6
2018,11,5,12,45,928.5,68.0,4.6,24.45,598.5,955.15,727.44
2018,11,5,13,0,924.0,68.0,4.6,24.6,585.0,967.03,735.79
2018,11,5,13,15,917.5,67.0,4.55,24.6,564.0,971.82,739.47
2018,11,5,13,30,911.0,66.0,4.5,24.6,543.0,972.71,740.74
2018,11,5,13,45,900.5,64.5,4.45,24.6,515.0,965.2,736.49
2018,11,5,14,0,890.0,63.0,4.4,24.6,487.0,953.92,729.8
2018,11,5,14,15,874.0,61.5,4.3,24.4,453.0,933.74,717.29
2018,11,5,14,30,858.0,60.0,4.2,24.2,419.0,910.24,702.44
2018,11,5,14,45,834.5,58.0,4.1,24.05,379.5,875.92,679.61
2018,11,5,15,0,811.0,56.0,4.0,23.9,340.0,848.81,661.53
2018,11,5,15,15,776.5,53.0,4.0,23.9,296.0,797.84,625.61
2018,11,5,15,30,742.0,50.0,4.0,23.9,252.0,745.34,587.34
2018,11,5,15,45,688.0,46.0,3.1,22.65,206.5,673.91,532.52
2018,11,5,16,0,634.0,42.0,2.2,21.4,161.0,602.86,475.05
2018,11,5,16,15,541.5,36.0,2.05,20.1,117.5,500.47,393.71
2018,11,5,16,30,449.0,30.0,1.9,18.8,74.0,414.31,311.0
2018,11,5,16,45,279.0,20.0,1.7,17.55,42.5,246.71,0.0
2018,11,5,17,0,109.0,10.0,1.5,16.3,11.0,79.28,0.0
2018,11,5,17,15,54.5,5.0,1.55,15.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,6,6,45,160.5,11.0,1.45,8.5,20.5,9.39,0.0
2018,11,6,7,0,321.0,22.0,1.4,8.8,41.0,18.56,0.0
2018,11,6,7,15,454.5,29.5,1.7,9.75,83.0,26.74,17.03
2018,11,6,7,30,588.0,37.0,2.0,10.7,125.0,33.32,23.89
2018,11,6,7,45,655.0,42.0,2.3,11.65,171.0,37.4,27.88
2018,11,6,8,0,722.0,47.0,2.6,12.6,217.0,62.09,33.91
2018,11,6,8,15,762.0,50.5,2.75,13.25,262.0,117.91,63.71
2018,11,6,8,30,802.0,54.0,2.9,13.9,307.0,178.46,110.0
2018,11,6,8,45,830.0,56.5,3.1,14.5,349.0,239.85,163.56
2018,11,6,9,0,858.0,59.0,3.3,15.1,391.0,305.05,222.35
2018,11,6,9,15,876.0,61.5,3.3,15.7,428.5,367.25,278.74
2018,11,6,9,30,894.0,64.0,3.3,16.3,466.0,430.21,334.43
2018,11,6,9,45,905.5,66.0,3.3,16.9,497.0,490.13,386.07
2018,11,6,10,0,917.0,68.0,3.3,17.5,528.0,549.49,435.43
2018,11,6,10,15,927.0,69.0,3.25,18.15,553.0,606.11,480.74
2018,11,6,10,30,937.0,70.0,3.2,18.8,578.0,661.44,523.45
2018,11,6,10,45,943.5,70.5,3.2,19.4,595.5,712.34,561.77
2018,11,6,11,0,950.0,71.0,3.2,20.0,613.0,761.09,596.2
2018,11,6,11,15,953.0,71.5,3.2,20.5,622.5,804.83,625.66
2018,11,6,11,30,956.0,72.0,3.2,21.0,632.0,845.71,652.79
2018,11,6,11,45,957.0,72.0,3.25,21.55,634.0,881.31,676.16
2018,11,6,12,0,958.0,72.0,3.3,22.1,636.0,913.55,697.12
2018,11,6,12,15,953.5,72.5,3.35,22.45,629.0,938.06,713.28
2018,11,6,12,30,949.0,73.0,3.4,22.8,622.0,958.73,726.94
2018,11,6,12,45,941.5,73.5,3.45,23.2,607.5,972.73,736.06
2018,11,6,13,0,934.0,74.0,3.5,23.6,593.0,982.74,742.66
2018,11,6,13,15,926.5,72.5,3.45,23.75,571.0,986.19,745.0
2018,11,6,13,30,919.0,71.0,3.4,23.9,549.0,985.66,744.87
2018,11,6,13,45,907.5,70.0,3.4,24.05,520.5,978.04,740.47
2018,11,6,14,0,896.0,69.0,3.4,24.2,492.0,966.64,733.68
2018,11,6,14,15,879.0,67.0,3.25,24.15,457.0,944.99,719.44
2018,11,6,14,30,862.0,65.0,3.1,24.1,422.0,930.29,710.01
2018,11,6,14,45,839.0,62.0,3.0,24.05,381.5,894.81,686.35
2018,11,6,15,0,816.0,59.0,2.9,24.0,341.0,856.52,660.42
2018,11,6,15,15,779.5,55.5,2.9,24.0,296.5,802.98,623.43
2018,11,6,15,30,743.0,52.0,2.9,24.0,252.0,747.94,583.97
2018,11,6,15,45,689.0,47.5,2.05,22.35,206.0,675.77,528.94
2018,11,6,16,0,635.0,43.0,1.2,20.7,160.0,603.89,470.49
2018,11,6,16,15,542.5,36.5,1.2,19.95,116.5,500.76,389.53
2018,11,6,16,30,450.0,30.0,1.2,19.2,73.0,414.6,304.93
2018,11,6,16,45,279.5,19.5,1.25,18.4,41.5,244.56,0.0
2018,11,6,17,0,109.0,9.0,1.3,17.6,10.0,78.35,0.0
2018,11,6,17,15,54.5,4.5,1.3,17.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,7,6,45,153.0,10.5,1.0,9.9,19.0,8.96,0.0
2018,11,7,7,0,306.0,21.0,1.0,10.0,38.0,17.71,0.0
2018,11,7,7,15,437.0,28.5,1.25,10.7,78.0,25.8,15.98
2018,11,7,7,30,568.0,36.0,1.5,11.4,118.0,32.37,22.94
2018,11,7,7,45,635.5,40.5,1.75,12.15,163.0,36.02,26.57
2018,11,7,8,0,703.0,45.0,2.0,12.9,208.0,59.42,32.14
2018,11,7,8,15,745.0,49.0,2.05,13.6,253.0,114.56,61.52
2018,11,7,8,30,787.0,53.0,2.1,14.3,298.0,174.68,107.19
2018,11,7,8,45,815.5,55.0,2.2,15.05,339.5,234.66,159.12
2018,11,7,9,0,844.0,57.0,2.3,15.8,381.0,298.49,216.15
2018,11,7,9,15,863.0,59.0,2.45,16.5,417.5,359.57,271.15
2018,11,7,9,30,882.0,61.0,2.6,17.2,454.0,421.52,325.64
2018,11,7,9,45,894.5,63.0,2.7,17.9,485.0,481.08,376.6
2018,11,7,10,0,907.0,65.0,2.8,18.6,516.0,540.21,425.47
2018,11,7,10,15,916.5,66.0,2.9,19.15,540.5,595.88,470.36
2018,11,7,10,30,926.0,67.0,3.0,19.7,565.0,650.24,512.85
2018,11,7,10,45,932.5,67.0,3.1,20.25,582.0,699.93,550.73
2018,11,7,11,0,939.0,67.0,3.2,20.8,599.0,747.49,584.84
2018,11,7,11,15,942.0,68.0,3.2,21.15,609.0,791.23,614.71
2018,11,7,11,30,945.0,69.0,3.2,21.5,619.0,832.16,642.3
2018,11,7,11,45,946.0,68.5,3.25,21.9,620.5,866.68,665.36
2018,11,7,12,0,947.0,68.0,3.3,22.3,622.0,897.87,686.06
2018,11,7,12,15,944.5,68.0,3.3,22.55,615.5,923.13,702.76
2018,11,7,12,30,942.0,68.0,3.3,22.8,609.0,944.68,716.99
2018,11,7,12,45,937.5,67.0,3.3,23.05,594.5,959.31,726.62
2018,11,7,13,0,933.0,66.0,3.3,23.3,580.0,970.02,733.77
2018,11,7,13,15,925.0,65.0,3.35,23.35,558.5,973.47,737.12
2018,11,7,13,30,917.0,64.0,3.4,23.4,537.0,972.96,738.0
2018,11,7,13,45,905.5,62.5,3.4,23.45,508.5,964.53,733.3
2018,11,7,14,0,894.0,61.0,3.4,23.5,480.0,952.31,726.17
2018,11,7,14,15,878.0,59.5,3.4,23.4,446.0,932.17,714.05
2018,11,7,14,30,862.0,58.0,3.4,23.3,412.0,908.71,699.58
2018,11,7,14,45,839.0,56.0,3.4,23.15,372.5,874.91,677.74
2018,11,7,15,0,816.0,54.0,3.4,23.0,333.0,838.59,653.61
2018,11,7,15,15,781.5,51.0,3.4,23.0,289.5,797.43,624.79
2018,11,7,15,30,747.0,48.0,3.4,23.0,246.0,745.04,586.51
2018,11,7,15,45,693.5,44.0,2.6,21.6,201.0,674.2,532.14
2018,11,7,16,0,640.0,40.0,1.8,20.2,156.0,603.75,474.92
2018,11,7,16,15,516.5,35.0,1.7,19.0,111.0,478.64,376.13
2018,11,7,16,30,393.0,30.0,1.6,17.8,66.0,372.4,273.8
2018,11,7,16,45,230.0,18.5,1.5,16.65,36.5,207.74,0.0
2018,11,7,17,0,67.0,7.0,1.4,15.5,7.0,49.37,0.0
2018,11,7,17,15,33.5,3.5,1.45,15.1,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
