Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.5,0.8,6.6,6.0,0.0,0.0
2018,11,18,7,0,47.0,11.0,0.8,6.6,12.0,9.39,0.0
2018,11,18,7,15,134.0,27.0,0.8,6.95,39.5,20.93,3.36
2018,11,18,7,30,221.0,43.0,0.8,7.3,67.0,33.05,22.83
2018,11,18,7,45,298.0,57.5,0.85,7.7,105.5,43.8,33.6
2018,11,18,8,0,375.0,72.0,0.9,8.1,144.0,62.47,43.45
2018,11,18,8,15,434.0,82.0,0.85,8.45,184.5,103.48,66.79
2018,11,18,8,30,493.0,92.0,0.8,8.8,225.0,151.71,102.71
2018,11,18,8,45,537.0,99.0,0.75,9.2,264.5,201.38,144.32
2018,11,18,9,0,581.0,106.0,0.7,9.6,304.0,259.43,194.46
2018,11,18,9,15,618.0,110.0,0.7,10.25,341.0,314.03,241.96
2018,11,18,9,30,655.0,114.0,0.7,10.9,378.0,372.14,291.47
2018,11,18,9,45,686.5,114.0,0.7,11.5,409.5,427.25,337.54
2018,11,18,10,0,718.0,114.0,0.7,12.1,441.0,484.36,383.73
2018,11,18,10,15,735.5,115.5,0.85,12.75,465.5,536.91,426.14
2018,11,18,10,30,753.0,117.0,1.0,13.4,490.0,589.42,467.44
2018,11,18,10,45,766.5,118.0,1.15,14.1,508.5,638.5,505.12
2018,11,18,11,0,780.0,119.0,1.3,14.8,527.0,686.59,541.22
2018,11,18,11,15,787.0,119.0,1.4,15.3,537.0,727.57,571.42
2018,11,18,11,30,794.0,119.0,1.5,15.8,547.0,766.48,598.94
2018,11,18,11,45,797.5,117.5,1.55,16.3,549.0,798.62,620.43
2018,11,18,12,0,801.0,116.0,1.6,16.8,551.0,828.01,639.98
2018,11,18,12,15,771.5,124.5,1.55,17.1,540.0,837.77,645.29
2018,11,18,12,30,742.0,133.0,1.5,17.4,529.0,842.91,647.72
2018,11,18,12,45,699.5,142.5,1.45,17.7,508.5,832.84,639.83
2018,11,18,13,0,657.0,152.0,1.4,18.0,488.0,817.75,628.79
2018,11,18,13,15,646.0,147.5,1.25,18.1,467.0,813.06,624.35
2018,11,18,13,30,635.0,143.0,1.1,18.2,446.0,805.08,617.52
2018,11,18,13,45,621.5,139.0,1.0,18.35,421.5,792.07,607.85
2018,11,18,14,0,608.0,135.0,0.9,18.5,397.0,775.91,596.1
2018,11,18,14,15,578.0,126.5,0.75,18.35,360.0,731.21,564.4
2018,11,18,14,30,548.0,118.0,0.6,18.2,323.0,690.17,535.25
2018,11,18,14,45,509.5,111.0,0.45,18.05,286.0,641.62,500.25
2018,11,18,15,0,471.0,104.0,0.3,17.9,249.0,592.17,464.03
2018,11,18,15,15,388.5,94.5,0.3,17.9,202.5,500.31,396.87
2018,11,18,15,30,306.0,85.0,0.3,17.9,156.0,410.8,328.42
2018,11,18,15,45,246.0,70.5,0.5,16.5,120.0,318.48,258.32
2018,11,18,16,0,186.0,56.0,0.7,15.1,84.0,247.72,200.64
2018,11,18,16,15,120.5,39.5,0.8,14.4,55.5,172.27,133.98
2018,11,18,16,30,55.0,23.0,0.9,13.7,27.0,89.0,35.21
2018,11,18,16,45,30.5,12.0,1.0,13.0,14.0,31.03,0.0
2018,11,18,17,0,6.0,1.0,1.1,12.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,10.5,4.0,1.25,6.0,4.0,0.0,0.0
2018,11,19,7,0,21.0,8.0,1.2,6.0,8.0,6.83,0.0
2018,11,19,7,15,69.0,23.0,1.3,6.8,29.0,18.01,0.0
2018,11,19,7,30,117.0,38.0,1.4,7.6,50.0,29.36,19.41
2018,11,19,7,45,168.5,52.5,1.5,8.35,79.0,40.21,30.23
2018,11,19,8,0,220.0,67.0,1.6,9.1,108.0,55.57,39.58
2018,11,19,8,15,268.0,79.5,1.7,9.7,142.0,87.07,59.12
2018,11,19,8,30,316.0,92.0,1.8,10.3,176.0,125.24,87.99
2018,11,19,8,45,394.0,99.5,1.9,10.9,221.0,171.43,124.93
2018,11,19,9,0,472.0,107.0,2.0,11.5,266.0,226.82,171.37
2018,11,19,9,15,573.5,102.5,1.95,12.15,317.0,291.88,225.91
2018,11,19,9,30,675.0,98.0,1.9,12.8,368.0,364.09,286.37
2018,11,19,9,45,697.5,101.0,1.9,13.5,398.5,418.68,333.03
2018,11,19,10,0,720.0,104.0,1.9,14.2,429.0,474.42,379.22
2018,11,19,10,15,640.0,125.5,1.85,14.75,425.5,493.21,395.3
2018,11,19,10,30,560.0,147.0,1.8,15.3,422.0,496.76,398.58
2018,11,19,10,45,594.0,143.5,1.75,15.85,444.0,551.72,440.95
2018,11,19,11,0,628.0,140.0,1.7,16.4,466.0,602.37,478.78
2018,11,19,11,15,677.5,132.0,1.65,16.75,490.0,660.3,521.67
2018,11,19,11,30,727.0,124.0,1.6,17.1,514.0,719.27,564.2
2018,11,19,11,45,703.0,130.5,1.55,17.45,508.5,736.04,574.26
2018,11,19,12,0,679.0,137.0,1.5,17.8,503.0,748.72,581.84
2018,11,19,12,15,539.0,167.5,1.45,17.95,456.0,676.05,528.21
2018,11,19,12,30,399.0,198.0,1.4,18.1,409.0,603.21,473.02
2018,11,19,12,45,406.0,193.5,1.35,18.25,404.0,616.47,483.51
2018,11,19,13,0,413.0,189.0,1.3,18.4,399.0,628.08,492.0
2018,11,19,13,15,415.0,180.0,1.2,18.4,384.0,628.1,492.05
2018,11,19,13,30,417.0,171.0,1.1,18.4,369.0,626.05,490.73
2018,11,19,13,45,359.5,170.0,1.05,18.4,333.5,554.68,438.47
2018,11,19,14,0,302.0,169.0,1.0,18.4,298.0,503.44,400.27
2018,11,19,14,15,201.5,156.5,0.85,18.15,240.0,375.65,302.17
2018,11,19,14,30,101.0,144.0,0.7,17.9,182.0,268.71,216.89
2018,11,19,14,45,61.0,119.0,0.6,17.7,141.0,183.1,148.2
2018,11,19,15,0,21.0,94.0,0.5,17.5,100.0,116.75,92.98
2018,11,19,15,15,20.0,83.5,0.5,17.5,88.5,105.91,84.15
2018,11,19,15,30,19.0,73.0,0.5,17.5,77.0,95.38,75.16
2018,11,19,15,45,14.5,58.0,0.5,16.9,60.5,75.14,57.88
2018,11,19,16,0,10.0,43.0,0.5,16.3,44.0,47.87,34.53
2018,11,19,16,15,9.5,29.5,0.5,16.05,30.5,39.08,25.91
2018,11,19,16,30,9.0,16.0,0.5,15.8,17.0,21.1,2.79
2018,11,19,16,45,8.0,8.5,0.5,15.55,9.0,12.7,0.0
2018,11,19,17,0,7.0,1.0,0.5,15.3,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.5,15.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,6,45,42.5,5.0,0.9,6.85,5.5,0.0,0.0
2018,11,20,7,0,85.0,10.0,0.9,6.7,11.0,8.54,0.0
2018,11,20,7,15,224.5,21.5,0.95,7.3,40.0,18.0,0.0
2018,11,20,7,30,364.0,33.0,1.0,7.9,69.0,27.47,17.58
2018,11,20,7,45,450.5,41.5,1.0,8.45,109.0,34.01,24.68
2018,11,20,8,0,537.0,50.0,1.0,9.0,149.0,49.78,31.08
2018,11,20,8,15,592.5,55.5,1.05,9.6,190.5,96.16,54.28
2018,11,20,8,30,648.0,61.0,1.1,10.2,232.0,149.28,93.25
2018,11,20,8,45,683.5,66.0,1.1,10.8,271.5,204.31,140.11
2018,11,20,9,0,719.0,71.0,1.1,11.4,311.0,263.09,192.2
2018,11,20,9,15,731.0,77.0,1.0,12.2,344.0,318.66,242.02
2018,11,20,9,30,743.0,83.0,0.9,13.0,377.0,374.72,290.76
2018,11,20,9,45,720.5,95.0,0.85,13.8,398.0,421.84,331.14
2018,11,20,10,0,698.0,107.0,0.8,14.6,419.0,465.36,366.75
2018,11,20,10,15,737.5,104.5,0.85,15.25,450.0,524.51,413.44
2018,11,20,10,30,777.0,102.0,0.9,15.9,481.0,585.61,460.1
2018,11,20,10,45,788.5,102.0,0.95,16.55,498.0,630.87,493.9
2018,11,20,11,0,800.0,102.0,1.0,17.2,515.0,676.6,527.22
2018,11,20,11,15,772.5,109.0,1.15,17.7,514.0,703.25,547.07
2018,11,20,11,30,745.0,116.0,1.3,18.2,513.0,722.9,561.37
2018,11,20,11,45,675.0,132.5,1.5,18.75,493.0,714.6,555.87
2018,11,20,12,0,605.0,149.0,1.7,19.3,473.0,698.78,544.81
2018,11,20,12,15,614.5,144.5,1.75,19.5,471.0,722.53,562.41
2018,11,20,12,30,624.0,140.0,1.8,19.7,469.0,744.09,577.75
2018,11,20,12,45,632.0,133.5,1.8,19.9,459.5,759.72,588.56
2018,11,20,13,0,640.0,127.0,1.8,20.1,450.0,772.69,597.64
2018,11,20,13,15,587.5,135.5,1.8,20.05,423.0,743.74,577.82
2018,11,20,13,30,535.0,144.0,1.8,20.0,396.0,703.4,550.13
2018,11,20,13,45,561.0,128.5,1.75,20.0,379.5,722.08,564.37
2018,11,20,14,0,587.0,113.0,1.7,20.0,363.0,730.54,570.75
2018,11,20,14,15,623.0,99.5,1.5,19.8,346.0,747.14,582.08
2018,11,20,14,30,659.0,86.0,1.3,19.6,329.0,759.86,590.18
2018,11,20,14,45,622.5,80.5,1.15,19.4,291.0,712.74,556.15
2018,11,20,15,0,586.0,75.0,1.0,19.2,253.0,663.99,520.83
2018,11,20,15,15,553.0,66.0,1.0,19.2,214.5,612.64,483.68
2018,11,20,15,30,520.0,57.0,1.0,19.2,176.0,560.48,444.3
2018,11,20,15,45,440.5,51.5,0.9,18.0,137.5,474.16,378.3
2018,11,20,16,0,361.0,46.0,0.8,16.8,99.0,390.05,310.82
2018,11,20,16,15,250.5,35.0,0.85,16.4,65.5,280.68,215.64
2018,11,20,16,30,140.0,24.0,0.9,16.0,32.0,165.27,49.64
2018,11,20,16,45,74.5,12.5,0.9,15.55,16.5,61.4,0.0
2018,11,20,17,0,9.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,20,17,15,4.5,0.5,0.85,15.0,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.75,11.55,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,1.8,11.6,1.0,0.85,0.0
2018,11,21,7,15,0.5,3.5,1.95,11.95,3.5,2.87,0.0
2018,11,21,7,30,0.0,6.0,2.1,12.3,6.0,4.92,0.0
2018,11,21,7,45,0.0,7.5,2.25,12.65,7.5,6.15,0.0
2018,11,21,8,0,0.0,9.0,2.4,13.0,9.0,7.39,0.66
2018,11,21,8,15,0.0,11.0,2.5,13.2,11.0,9.04,2.13
2018,11,21,8,30,0.0,13.0,2.6,13.4,13.0,10.69,3.58
2018,11,21,8,45,0.0,19.0,2.65,13.6,19.0,15.64,7.87
2018,11,21,9,0,0.0,25.0,2.7,13.8,25.0,20.61,12.13
2018,11,21,9,15,0.0,28.0,2.95,14.2,28.0,23.1,14.22
2018,11,21,9,30,0.0,31.0,3.2,14.6,31.0,25.59,16.3
2018,11,21,9,45,0.0,49.0,3.4,14.95,49.0,40.54,28.96
2018,11,21,10,0,0.0,67.0,3.6,15.3,67.0,55.54,41.56
2018,11,21,10,15,2.5,88.0,3.8,15.7,89.0,74.6,57.46
2018,11,21,10,30,5.0,109.0,4.0,16.1,111.0,94.52,73.97
2018,11,21,10,45,15.5,126.5,4.25,16.5,134.0,117.15,92.79
2018,11,21,11,0,26.0,144.0,4.5,16.9,157.0,148.68,118.87
2018,11,21,11,15,30.5,162.0,4.6,17.0,178.0,171.88,137.93
2018,11,21,11,30,35.0,180.0,4.7,17.1,199.0,196.22,157.84
2018,11,21,11,45,52.0,178.5,4.75,17.25,206.5,210.8,170.21
2018,11,21,12,0,69.0,177.0,4.8,17.4,214.0,226.34,183.44
2018,11,21,12,15,87.5,190.5,4.75,17.35,237.0,260.59,211.86
2018,11,21,12,30,106.0,204.0,4.7,17.3,260.0,314.22,255.52
2018,11,21,12,45,123.5,196.0,4.65,17.25,259.5,325.74,265.6
2018,11,21,13,0,141.0,188.0,4.6,17.2,259.0,337.28,275.85
2018,11,21,13,15,75.0,121.5,4.4,17.05,159.0,200.9,164.18
2018,11,21,13,30,9.0,55.0,4.2,16.9,59.0,56.72,42.56
2018,11,21,13,45,4.5,59.0,4.0,16.8,61.0,53.1,39.44
2018,11,21,14,0,0.0,63.0,3.8,16.7,63.0,52.2,38.56
2018,11,21,14,15,18.5,69.0,3.6,16.55,76.0,80.12,63.09
2018,11,21,14,30,37.0,75.0,3.4,16.4,89.0,104.31,84.38
2018,11,21,14,45,46.5,77.5,3.2,16.25,93.0,116.8,95.37
2018,11,21,15,0,56.0,80.0,3.0,16.1,97.0,130.06,106.89
2018,11,21,15,15,67.0,83.5,3.0,16.1,101.0,163.63,135.03
2018,11,21,15,30,78.0,87.0,3.0,16.1,105.0,185.18,152.52
2018,11,21,15,45,54.5,69.5,2.6,15.55,80.5,129.12,104.5
2018,11,21,16,0,31.0,52.0,2.2,15.0,56.0,89.24,69.5
2018,11,21,16,15,16.5,35.0,2.0,14.45,37.0,57.18,40.29
2018,11,21,16,30,2.0,18.0,1.8,13.9,18.0,17.18,0.0
2018,11,21,16,45,1.0,9.0,1.6,13.35,9.0,8.36,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,22,6,45,32.0,3.0,1.4,9.35,3.5,0.0,0.0
2018,11,22,7,0,64.0,6.0,1.4,9.4,7.0,5.12,0.0
2018,11,22,7,15,216.5,17.5,1.65,10.15,35.0,14.49,0.0
2018,11,22,7,30,369.0,29.0,1.9,10.9,63.0,24.08,13.97
2018,11,22,7,45,472.5,36.0,2.1,11.65,104.0,29.53,20.25
2018,11,22,8,0,576.0,43.0,2.3,12.4,145.0,46.18,28.08
2018,11,22,8,15,431.0,35.5,2.45,12.8,123.0,64.54,33.22
2018,11,22,8,30,286.0,28.0,2.6,13.2,101.0,66.53,38.62
2018,11,22,8,45,157.5,44.0,2.75,13.55,85.0,73.22,50.71
2018,11,22,9,0,29.0,60.0,2.9,13.9,69.0,58.5,43.63
2018,11,22,9,15,49.5,89.5,3.0,14.25,107.5,92.42,72.12
2018,11,22,9,30,70.0,119.0,3.1,14.6,146.0,129.62,103.32
2018,11,22,9,45,135.0,136.5,3.2,14.9,194.0,184.7,149.0
2018,11,22,10,0,200.0,154.0,3.3,15.2,242.0,250.0,203.05
2018,11,22,10,15,144.0,161.0,3.35,15.5,226.0,231.24,187.98
2018,11,22,10,30,88.0,168.0,3.4,15.8,210.0,214.31,173.78
2018,11,22,10,45,360.0,146.0,3.5,16.1,328.0,395.71,323.81
2018,11,22,11,0,632.0,124.0,3.6,16.4,446.0,585.43,474.8
2018,11,22,11,15,753.5,99.0,3.7,16.55,490.0,672.76,543.1
2018,11,22,11,30,875.0,74.0,3.8,16.7,534.0,761.37,608.84
2018,11,22,11,45,888.5,71.0,3.9,16.85,540.0,800.35,636.89
2018,11,22,12,0,902.0,68.0,4.0,17.0,546.0,836.99,663.47
2018,11,22,12,15,869.0,76.0,4.1,17.0,532.5,845.05,669.69
2018,11,22,12,30,836.0,84.0,4.2,17.0,519.0,857.42,679.39
2018,11,22,12,45,774.5,96.5,4.35,17.05,492.0,836.19,664.96
2018,11,22,13,0,713.0,109.0,4.5,17.1,465.0,815.86,651.63
2018,11,22,13,15,476.0,149.0,4.6,16.95,382.5,646.1,525.08
2018,11,22,13,30,239.0,189.0,4.7,16.8,300.0,460.52,376.99
2018,11,22,13,45,199.0,178.0,4.75,16.7,267.0,393.86,324.83
2018,11,22,14,0,159.0,167.0,4.8,16.6,234.0,346.37,286.43
2018,11,22,14,15,90.5,134.5,4.85,16.35,172.0,242.45,200.54
2018,11,22,14,30,22.0,102.0,4.9,16.1,110.0,122.19,98.66
2018,11,22,14,45,73.0,96.5,4.9,15.85,119.0,180.99,150.39
2018,11,22,15,0,124.0,91.0,4.9,15.6,128.0,221.96,186.6
2018,11,22,15,15,137.0,86.5,4.9,15.6,122.0,229.74,193.12
2018,11,22,15,30,150.0,82.0,4.9,15.6,116.0,255.41,213.66
2018,11,22,15,45,119.0,66.0,4.45,14.8,89.5,191.04,158.45
2018,11,22,16,0,88.0,50.0,4.0,14.0,63.0,144.79,117.4
2018,11,22,16,15,57.0,34.0,3.8,13.6,41.0,99.35,74.62
2018,11,22,16,30,26.0,18.0,3.6,13.2,19.0,46.2,3.68
2018,11,22,16,45,13.0,9.0,3.4,12.85,9.5,16.53,0.0
2018,11,22,17,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.35,12.25,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.4,12.3,4.0,3.41,0.0
2018,11,23,7,15,8.0,11.5,1.55,12.55,11.5,9.73,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.8,19.0,15.67,6.83
2018,11,23,7,45,0.0,32.0,1.85,13.05,32.0,26.43,17.38
2018,11,23,8,0,0.0,45.0,2.0,13.3,45.0,36.82,25.64
2018,11,23,8,15,0.5,58.0,2.15,13.5,58.0,47.5,35.0
2018,11,23,8,30,1.0,71.0,2.3,13.7,71.0,58.43,44.46
2018,11,23,8,45,3.5,76.0,2.45,13.85,77.0,63.48,48.71
2018,11,23,9,0,6.0,81.0,2.6,14.0,83.0,68.72,53.08
2018,11,23,9,15,3.5,84.0,2.8,14.25,85.0,70.92,54.96
2018,11,23,9,30,1.0,87.0,3.0,14.5,87.0,72.78,56.46
2018,11,23,9,45,0.5,78.5,3.15,14.7,78.5,65.39,50.08
2018,11,23,10,0,0.0,70.0,3.3,14.9,70.0,58.05,43.75
2018,11,23,10,15,0.5,76.5,3.5,15.15,76.5,63.75,48.46
2018,11,23,10,30,1.0,83.0,3.7,15.4,83.0,69.52,53.19
2018,11,23,10,45,0.5,83.0,3.9,15.6,83.0,69.25,52.85
2018,11,23,11,0,0.0,83.0,4.1,15.8,83.0,68.94,52.48
2018,11,23,11,15,0.5,92.0,4.25,15.9,92.5,77.04,59.2
2018,11,23,11,30,1.0,101.0,4.4,16.0,102.0,85.43,66.16
2018,11,23,11,45,0.5,82.5,4.55,16.1,83.0,68.93,52.33
2018,11,23,12,0,0.0,64.0,4.7,16.2,64.0,53.08,39.04
2018,11,23,12,15,0.0,54.5,4.65,16.15,54.5,45.16,32.42
2018,11,23,12,30,0.0,45.0,4.6,16.1,45.0,37.26,25.8
2018,11,23,12,45,0.0,48.0,4.55,16.1,48.0,39.75,27.92
2018,11,23,13,0,0.0,51.0,4.5,16.1,51.0,42.24,30.05
2018,11,23,13,15,0.0,46.5,4.55,16.1,46.5,38.49,26.92
2018,11,23,13,30,0.0,42.0,4.6,16.1,42.0,34.74,23.8
2018,11,23,13,45,8.5,64.5,4.6,16.1,68.0,61.41,46.78
2018,11,23,14,0,17.0,87.0,4.6,16.1,94.0,97.29,77.45
2018,11,23,14,15,8.5,74.0,4.55,16.0,77.5,69.3,53.59
2018,11,23,14,30,0.0,61.0,4.5,15.9,61.0,50.52,37.4
2018,11,23,14,45,0.0,42.5,4.45,15.85,42.5,35.12,24.36
2018,11,23,15,0,0.0,24.0,4.4,15.8,24.0,19.77,11.28
2018,11,23,15,15,0.0,19.5,4.4,15.8,19.5,16.05,8.08
2018,11,23,15,30,0.0,15.0,4.4,15.8,15.0,12.33,4.86
2018,11,23,15,45,0.0,11.5,4.2,15.4,11.5,9.45,2.34
2018,11,23,16,0,0.0,8.0,4.0,15.0,8.0,6.56,0.0
2018,11,23,16,15,1.5,6.0,3.9,14.9,6.0,6.05,0.0
2018,11,23,16,30,3.0,4.0,3.8,14.8,4.0,5.52,0.0
2018,11,23,16,45,1.5,2.0,3.75,14.65,2.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,6,45,27.5,3.0,1.85,12.3,3.0,0.0,0.0
2018,11,24,7,0,55.0,6.0,1.9,12.3,6.0,5.12,0.0
2018,11,24,7,15,216.0,16.5,2.15,12.7,33.0,14.08,0.0
2018,11,24,7,30,377.0,27.0,2.4,13.1,60.0,22.48,11.84
2018,11,24,7,45,472.0,33.5,2.65,13.55,98.5,27.52,18.21
2018,11,24,8,0,567.0,40.0,2.9,14.0,137.0,41.79,25.29
2018,11,24,8,15,526.0,45.0,2.95,14.2,154.0,78.78,41.81
2018,11,24,8,30,485.0,50.0,3.0,14.4,171.0,113.22,69.02
2018,11,24,8,45,325.5,64.5,3.0,14.65,151.5,124.74,86.93
2018,11,24,9,0,166.0,79.0,3.0,14.9,132.0,115.14,86.71
2018,11,24,9,15,85.0,89.0,3.0,15.2,116.5,106.73,83.0
2018,11,24,9,30,4.0,99.0,3.0,15.5,101.0,84.16,65.76
2018,11,24,9,45,21.5,120.5,2.95,15.75,130.0,114.57,91.02
2018,11,24,10,0,39.0,142.0,2.9,16.0,159.0,144.89,116.1
2018,11,24,10,15,63.5,160.5,2.9,16.35,190.0,178.68,143.94
2018,11,24,10,30,88.0,179.0,2.9,16.7,221.0,215.51,174.13
2018,11,24,10,45,92.0,189.5,2.85,17.0,234.5,234.1,189.09
2018,11,24,11,0,96.0,200.0,2.8,17.3,248.0,253.22,204.37
2018,11,24,11,15,222.5,198.5,2.75,17.5,313.0,375.1,303.5
2018,11,24,11,30,349.0,197.0,2.7,17.7,378.0,481.34,387.88
2018,11,24,11,45,528.0,153.0,2.65,17.9,428.5,607.41,486.49
2018,11,24,12,0,707.0,109.0,2.6,18.1,479.0,734.11,580.6
2018,11,24,12,15,534.5,147.0,2.55,18.15,425.0,644.35,512.84
2018,11,24,12,30,362.0,185.0,2.5,18.2,371.0,533.99,427.61
2018,11,24,12,45,576.5,135.0,2.5,18.25,423.5,707.45,561.58
2018,11,24,13,0,791.0,85.0,2.5,18.3,476.0,849.55,662.89
2018,11,24,13,15,766.5,88.5,2.45,18.2,455.0,842.94,657.48
2018,11,24,13,30,742.0,92.0,2.4,18.1,434.0,838.58,655.15
2018,11,24,13,45,645.5,104.0,2.4,18.05,389.0,769.28,606.63
2018,11,24,14,0,549.0,116.0,2.4,18.0,344.0,695.12,554.08
2018,11,24,14,15,656.5,89.5,2.3,17.8,341.0,762.6,604.84
2018,11,24,14,30,764.0,63.0,2.2,17.6,338.0,816.72,643.85
2018,11,24,14,45,678.0,66.0,2.15,17.4,290.5,740.72,589.1
2018,11,24,15,0,592.0,69.0,2.1,17.2,243.0,659.27,529.86
2018,11,24,15,15,578.5,60.5,2.1,17.2,210.0,625.73,504.69
2018,11,24,15,30,565.0,52.0,2.1,17.2,177.0,590.45,476.35
2018,11,24,15,45,525.5,45.0,1.6,16.0,141.5,534.57,429.96
2018,11,24,16,0,486.0,38.0,1.1,14.8,106.0,479.28,380.77
2018,11,24,16,15,362.0,30.0,1.1,14.15,70.5,360.28,272.96
2018,11,24,16,30,238.0,22.0,1.1,13.5,35.0,227.72,4.21
2018,11,24,16,45,119.0,11.0,1.1,12.8,17.5,90.34,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.95,8.8,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,1.0,8.7,6.0,5.12,0.0
2018,11,25,7,15,211.5,17.0,1.05,9.2,32.5,14.51,0.0
2018,11,25,7,30,368.0,28.0,1.1,9.7,59.0,23.44,12.38
2018,11,25,7,45,468.0,35.0,1.2,10.15,98.0,28.86,19.64
2018,11,25,8,0,568.0,42.0,1.3,10.6,137.0,39.92,30.03
2018,11,25,8,15,604.0,48.0,1.35,11.15,174.5,86.47,46.16
2018,11,25,8,30,640.0,54.0,1.4,11.7,212.0,137.29,83.01
2018,11,25,8,45,671.0,58.5,1.45,12.2,249.0,191.59,129.04
2018,11,25,9,0,702.0,63.0,1.5,12.7,286.0,246.99,178.49
2018,11,25,9,15,742.0,65.5,1.6,13.3,325.0,306.23,231.32
2018,11,25,9,30,782.0,68.0,1.7,13.9,364.0,369.07,286.48
2018,11,25,9,45,814.5,66.5,1.85,14.55,397.0,427.81,337.45
2018,11,25,10,0,847.0,65.0,2.0,15.2,430.0,486.39,387.04
2018,11,25,10,15,858.0,66.5,2.0,15.55,454.0,539.36,430.83
2018,11,25,10,30,869.0,68.0,2.0,15.9,478.0,591.4,472.51
2018,11,25,10,45,876.0,69.5,2.05,16.25,495.5,639.75,510.41
2018,11,25,11,0,883.0,71.0,2.1,16.6,513.0,686.32,546.01
2018,11,25,11,15,887.0,71.5,2.1,16.9,522.5,727.59,575.3
2018,11,25,11,30,891.0,72.0,2.1,17.2,532.0,766.4,601.99
2018,11,25,11,45,891.0,72.5,2.15,17.45,534.5,799.41,624.86
2018,11,25,12,0,891.0,73.0,2.2,17.7,537.0,829.38,645.57
2018,11,25,12,15,891.5,72.0,2.15,17.85,532.5,854.76,662.42
2018,11,25,12,30,892.0,71.0,2.1,18.0,528.0,876.83,677.0
2018,11,25,12,45,890.0,69.0,2.1,18.1,515.5,892.01,687.48
2018,11,25,13,0,888.0,67.0,2.1,18.2,503.0,903.6,695.67
2018,11,25,13,15,879.5,66.0,2.05,18.2,483.5,906.95,698.1
2018,11,25,13,30,871.0,65.0,2.0,18.2,464.0,906.64,698.2
2018,11,25,13,45,857.5,63.5,1.9,18.2,437.5,897.38,691.73
2018,11,25,14,0,844.0,62.0,1.8,18.2,411.0,884.64,682.96
2018,11,25,14,15,825.5,59.5,1.75,18.05,378.5,872.52,675.57
2018,11,25,14,30,807.0,57.0,1.7,17.9,346.0,847.12,658.74
2018,11,25,14,45,780.5,54.5,1.65,17.8,309.5,811.54,634.34
2018,11,25,15,0,754.0,52.0,1.6,17.7,273.0,773.53,607.54
2018,11,25,15,15,645.5,54.5,1.6,17.7,224.0,668.21,530.93
2018,11,25,15,30,537.0,57.0,1.6,17.7,175.0,573.08,459.24
2018,11,25,15,45,379.0,52.0,1.2,16.55,126.5,422.74,341.59
2018,11,25,16,0,221.0,47.0,0.8,15.4,78.0,279.45,224.06
2018,11,25,16,15,159.0,33.0,0.8,15.05,51.0,209.73,157.62
2018,11,25,16,30,97.0,19.0,0.8,14.7,24.0,122.12,0.0
2018,11,25,16,45,48.5,9.5,0.8,14.35,12.0,41.1,0.0
2018,11,25,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.0,1.2,7.0,2.0,0.0,0.0
2018,11,26,7,0,28.0,4.0,1.2,7.0,4.0,3.41,0.0
2018,11,26,7,15,62.0,16.5,1.3,7.75,20.5,14.08,0.0
2018,11,26,7,30,96.0,29.0,1.4,8.5,37.0,22.64,11.27
2018,11,26,7,45,140.5,44.0,1.5,9.25,63.0,33.91,24.04
2018,11,26,8,0,185.0,59.0,1.6,10.0,89.0,46.81,36.18
2018,11,26,8,15,220.0,73.5,1.55,10.5,119.5,75.58,51.31
2018,11,26,8,30,255.0,88.0,1.5,11.0,150.0,108.9,76.51
2018,11,26,8,45,230.5,105.5,1.5,11.5,169.0,137.53,102.47
2018,11,26,9,0,206.0,123.0,1.5,12.0,188.0,163.55,126.7
2018,11,26,9,15,190.5,139.5,1.55,12.65,205.0,184.51,145.97
2018,11,26,9,30,175.0,156.0,1.6,13.3,222.0,207.18,166.07
2018,11,26,9,45,279.0,156.0,1.65,14.0,271.0,270.67,217.72
2018,11,26,10,0,383.0,156.0,1.7,14.7,320.0,347.79,280.02
2018,11,26,10,15,437.0,155.0,1.65,15.15,352.0,400.18,322.22
2018,11,26,10,30,491.0,154.0,1.6,15.6,384.0,456.76,367.02
2018,11,26,10,45,466.0,166.0,1.55,16.05,390.5,480.44,384.98
2018,11,26,11,0,441.0,178.0,1.5,16.5,397.0,500.81,399.98
2018,11,26,11,15,376.5,196.0,1.5,16.85,385.5,482.02,384.97
2018,11,26,11,30,312.0,214.0,1.5,17.2,374.0,471.27,375.65
2018,11,26,11,45,267.5,215.5,1.45,17.5,353.5,452.74,360.65
2018,11,26,12,0,223.0,217.0,1.4,17.8,333.0,413.7,330.14
2018,11,26,12,15,211.5,212.0,1.45,18.05,321.0,407.56,325.73
2018,11,26,12,30,200.0,207.0,1.5,18.3,309.0,400.01,319.98
2018,11,26,12,45,409.5,167.5,1.5,18.55,369.5,585.83,464.78
2018,11,26,13,0,619.0,128.0,1.5,18.8,430.0,748.49,583.28
2018,11,26,13,15,541.5,139.5,1.45,18.7,396.0,692.04,541.64
2018,11,26,13,30,464.0,151.0,1.4,18.6,362.0,641.95,505.73
2018,11,26,13,45,595.5,114.5,1.4,18.5,369.5,733.52,573.92
2018,11,26,14,0,727.0,78.0,1.4,18.4,377.0,806.01,625.21
2018,11,26,14,15,577.5,96.0,1.2,17.9,321.5,696.04,546.24
2018,11,26,14,30,428.0,114.0,1.0,17.4,266.0,570.45,455.36
2018,11,26,14,45,431.5,98.5,0.85,16.95,238.0,550.66,441.79
2018,11,26,15,0,435.0,83.0,0.7,16.5,210.0,528.34,424.71
2018,11,26,15,15,417.5,74.5,0.7,16.5,181.5,495.76,399.72
2018,11,26,15,30,400.0,66.0,0.7,16.5,153.0,462.56,373.13
2018,11,26,15,45,374.5,53.5,0.75,15.75,121.0,420.39,339.22
2018,11,26,16,0,349.0,41.0,0.8,15.0,89.0,374.21,299.34
2018,11,26,16,15,280.0,31.0,0.85,14.7,60.5,299.0,224.31
2018,11,26,16,30,211.0,21.0,0.9,14.4,32.0,206.11,0.0
2018,11,26,16,45,105.5,10.5,0.9,14.1,16.0,80.72,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,8.65,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,8.7,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,9.05,8.5,7.26,0.0
2018,11,27,7,30,0.0,14.0,1.0,9.4,14.0,11.53,2.61
2018,11,27,7,45,0.0,21.0,0.95,9.8,21.0,17.31,9.47
2018,11,27,8,0,0.0,28.0,0.9,10.2,28.0,23.1,15.04
2018,11,27,8,15,0.0,33.5,1.05,10.65,33.5,27.65,18.3
2018,11,27,8,30,0.0,39.0,1.2,11.1,39.0,32.21,22.35
2018,11,27,8,45,0.0,39.5,1.3,11.6,39.5,32.62,22.71
2018,11,27,9,0,0.0,40.0,1.4,12.1,40.0,33.04,23.03
2018,11,27,9,15,0.0,44.5,1.45,12.4,44.5,36.78,26.21
2018,11,27,9,30,0.0,49.0,1.5,12.7,49.0,40.53,29.36
2018,11,27,9,45,0.0,56.5,1.55,13.05,56.5,46.78,34.61
2018,11,27,10,0,0.0,64.0,1.6,13.4,64.0,53.03,39.83
2018,11,27,10,15,0.0,70.0,1.7,13.6,70.0,58.05,43.98
2018,11,27,10,30,0.0,76.0,1.8,13.8,76.0,63.07,48.12
2018,11,27,10,45,0.0,85.5,1.85,14.0,85.5,71.07,54.76
2018,11,27,11,0,0.0,95.0,1.9,14.2,95.0,79.38,61.63
2018,11,27,11,15,0.0,68.5,2.0,14.3,68.5,56.82,42.58
2018,11,27,11,30,0.0,42.0,2.1,14.4,42.0,34.76,23.92
2018,11,27,11,45,0.0,39.0,2.2,14.45,39.0,32.27,21.8
2018,11,27,12,0,0.0,36.0,2.3,14.5,36.0,29.78,19.69
2018,11,27,12,15,1.0,73.5,2.4,14.6,74.0,61.85,46.81
2018,11,27,12,30,2.0,111.0,2.5,14.7,112.0,96.1,75.53
2018,11,27,12,45,32.5,147.5,2.6,14.75,163.5,171.19,139.05
2018,11,27,13,0,63.0,184.0,2.7,14.8,215.0,243.65,199.33
2018,11,27,13,15,31.5,133.5,2.75,14.85,149.0,158.53,128.63
2018,11,27,13,30,0.0,83.0,2.8,14.9,83.0,69.09,52.93
2018,11,27,13,45,0.5,76.5,2.8,14.95,76.5,63.94,48.76
2018,11,27,14,0,1.0,70.0,2.8,15.0,70.0,58.97,44.66
2018,11,27,14,15,0.5,63.5,2.5,14.85,63.5,53.07,39.73
2018,11,27,14,30,0.0,57.0,2.2,14.7,57.0,47.19,34.79
2018,11,27,14,45,0.0,54.0,1.9,14.5,54.0,44.69,32.73
2018,11,27,15,0,0.0,51.0,1.6,14.3,51.0,42.19,30.63
2018,11,27,15,15,0.0,32.0,1.6,14.3,32.0,26.4,17.05
2018,11,27,15,30,0.0,13.0,1.6,14.3,13.0,10.68,3.51
2018,11,27,15,45,0.0,10.5,1.35,13.85,10.5,8.62,1.69
2018,11,27,16,0,0.0,8.0,1.1,13.4,8.0,6.56,0.0
2018,11,27,16,15,3.0,5.5,1.0,13.2,5.5,6.89,0.0
2018,11,27,16,30,6.0,3.0,0.9,13.0,3.0,7.21,0.0
2018,11,27,16,45,3.0,1.5,0.85,12.85,1.5,3.32,0.0
2018,11,27,17,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
