Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,13,15,803.0,83.0,2.05,14.9,445.0,854.67,672.06
2018,12,8,13,30,853.0,72.0,2.0,14.9,444.0,895.84,700.96
2018,12,8,13,45,838.0,70.5,1.95,14.85,418.5,886.62,694.52
2018,12,8,14,0,823.0,69.0,1.9,14.8,393.0,873.85,686.14
2018,12,8,14,15,802.0,66.5,1.7,14.55,361.5,850.85,669.33
2018,12,8,14,30,781.0,64.0,1.5,14.3,330.0,824.69,650.06
2018,12,8,14,45,750.0,61.0,1.35,14.1,294.0,785.97,621.82
2018,12,8,15,0,719.0,58.0,1.2,13.9,258.0,744.82,591.14
2018,12,8,15,15,672.5,53.5,1.2,13.9,218.5,686.33,547.9
2018,12,8,15,30,626.0,49.0,1.2,13.9,179.0,626.71,501.92
2018,12,8,15,45,545.5,43.5,1.1,12.65,138.5,547.72,440.1
2018,12,8,16,0,465.0,38.0,1.0,11.4,98.0,462.27,368.92
2018,12,8,16,15,332.0,28.5,1.05,10.9,63.0,336.57,245.8
2018,12,8,16,30,199.0,19.0,1.1,10.4,28.0,193.19,0.0
2018,12,8,16,45,99.5,9.5,1.15,9.95,14.0,76.18,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,7.0,0.85,6.3,7.5,5.97,0.0
2018,12,9,7,30,18.0,14.0,0.8,6.5,15.0,11.52,0.0
2018,12,9,7,45,11.5,28.0,0.8,6.7,29.0,22.6,12.4
2018,12,9,8,0,5.0,42.0,0.8,6.9,43.0,33.59,24.18
2018,12,9,8,15,13.0,58.0,0.95,7.2,60.5,47.24,34.9
2018,12,9,8,30,21.0,74.0,1.1,7.5,78.0,63.0,48.35
2018,12,9,8,45,19.5,84.0,1.25,7.8,88.5,73.62,57.82
2018,12,9,9,0,18.0,94.0,1.4,8.1,99.0,82.22,65.5
2018,12,9,9,15,22.0,105.5,1.4,8.4,112.5,97.2,78.42
2018,12,9,9,30,26.0,117.0,1.4,8.7,126.0,111.04,90.25
2018,12,9,9,45,76.0,121.5,1.35,8.95,151.0,137.55,112.36
2018,12,9,10,0,126.0,126.0,1.3,9.2,176.0,176.16,145.11
2018,12,9,10,15,83.0,125.5,1.35,9.45,159.0,161.89,133.41
2018,12,9,10,30,40.0,125.0,1.4,9.7,142.0,134.5,110.16
2018,12,9,10,45,20.5,127.5,1.4,9.9,136.0,127.62,104.07
2018,12,9,11,0,1.0,130.0,1.4,10.1,130.0,112.0,90.35
2018,12,9,11,15,1.5,112.0,1.5,10.15,112.5,95.93,76.74
2018,12,9,11,30,2.0,94.0,1.6,10.2,95.0,80.11,63.3
2018,12,9,11,45,1.0,93.5,1.75,10.25,94.0,78.99,62.31
2018,12,9,12,0,0.0,93.0,1.9,10.3,93.0,77.81,61.25
2018,12,9,12,15,1.5,109.0,1.9,10.25,109.5,93.85,74.97
2018,12,9,12,30,3.0,125.0,1.9,10.2,126.0,110.69,89.32
2018,12,9,12,45,7.5,144.0,1.95,10.2,147.5,134.19,109.36
2018,12,9,13,0,12.0,163.0,2.0,10.2,169.0,159.4,130.75
2018,12,9,13,15,21.5,143.0,1.95,10.1,152.5,148.15,121.9
2018,12,9,13,30,31.0,123.0,1.9,10.0,136.0,148.52,122.91
2018,12,9,13,45,81.0,130.0,1.9,9.95,162.5,222.27,186.94
2018,12,9,14,0,131.0,137.0,1.9,9.9,189.0,280.75,237.22
2018,12,9,14,15,176.0,132.0,1.8,9.75,195.5,319.0,270.28
2018,12,9,14,30,221.0,127.0,1.7,9.6,202.0,375.87,317.76
2018,12,9,14,45,171.0,110.0,1.6,9.45,164.5,309.05,261.83
2018,12,9,15,0,121.0,93.0,1.5,9.3,127.0,224.03,190.37
2018,12,9,15,15,116.0,84.0,1.5,9.3,112.5,210.15,178.48
2018,12,9,15,30,111.0,75.0,1.5,9.3,98.0,196.97,166.36
2018,12,9,15,45,75.5,57.5,1.25,8.75,71.5,143.92,119.48
2018,12,9,16,0,40.0,40.0,1.0,8.2,45.0,91.24,72.42
2018,12,9,16,15,34.5,26.5,0.95,8.0,29.5,69.88,48.64
2018,12,9,16,30,29.0,13.0,0.9,7.8,14.0,39.13,0.0
2018,12,9,16,45,14.5,6.5,0.9,7.55,7.0,15.48,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.5,1.35,6.0,4.5,3.84,0.0
2018,12,10,7,30,1.0,9.0,1.5,6.3,9.0,7.68,0.0
2018,12,10,7,45,2.0,23.0,1.7,6.55,23.0,18.93,9.18
2018,12,10,8,0,3.0,37.0,1.9,6.8,37.0,29.98,20.9
2018,12,10,8,15,29.0,50.5,2.0,7.15,56.0,42.45,30.27
2018,12,10,8,30,55.0,64.0,2.1,7.5,75.0,59.72,44.0
2018,12,10,8,45,47.0,83.0,2.25,7.85,94.0,77.4,59.84
2018,12,10,9,0,39.0,102.0,2.4,8.2,113.0,95.61,76.25
2018,12,10,9,15,31.5,113.5,2.55,8.65,123.0,106.97,86.5
2018,12,10,9,30,24.0,125.0,2.7,9.1,133.0,117.59,95.87
2018,12,10,9,45,45.5,125.5,2.85,9.6,142.5,128.91,105.26
2018,12,10,10,0,67.0,126.0,3.0,10.1,152.0,142.35,116.69
2018,12,10,10,15,35.5,119.5,3.05,10.6,133.5,124.35,101.38
2018,12,10,10,30,4.0,113.0,3.1,11.1,115.0,97.86,78.44
2018,12,10,10,45,2.0,101.0,3.15,11.55,102.0,86.11,68.25
2018,12,10,11,0,0.0,89.0,3.2,12.0,89.0,74.23,57.95
2018,12,10,11,15,2.5,111.5,3.15,12.35,112.5,96.18,76.47
2018,12,10,11,30,5.0,134.0,3.1,12.7,136.0,119.16,95.69
2018,12,10,11,45,22.5,162.0,3.05,13.05,173.0,160.21,130.31
2018,12,10,12,0,40.0,190.0,3.0,13.4,210.0,218.35,178.54
2018,12,10,12,15,159.0,188.0,3.0,13.55,265.0,333.31,275.55
2018,12,10,12,30,278.0,186.0,3.0,13.7,320.0,456.48,376.29
2018,12,10,12,45,542.0,133.5,2.95,13.9,388.0,652.63,533.26
2018,12,10,13,0,806.0,81.0,2.9,14.1,456.0,840.18,671.34
2018,12,10,13,15,838.0,72.0,2.9,14.15,448.5,870.51,692.18
2018,12,10,13,30,870.0,63.0,2.9,14.2,441.0,887.85,705.05
2018,12,10,13,45,859.0,61.0,2.9,14.25,416.5,881.7,701.22
2018,12,10,14,0,848.0,59.0,2.9,14.3,392.0,872.07,695.12
2018,12,10,14,15,829.5,57.0,2.75,14.15,361.5,852.26,681.01
2018,12,10,14,30,811.0,55.0,2.6,14.0,331.0,838.92,671.47
2018,12,10,14,45,783.0,52.5,2.45,13.85,295.5,803.63,645.41
2018,12,10,15,0,755.0,50.0,2.3,13.7,260.0,765.87,616.94
2018,12,10,15,15,712.0,47.0,2.3,13.7,221.0,712.3,576.2
2018,12,10,15,30,669.0,44.0,2.3,13.7,182.0,657.43,532.63
2018,12,10,15,45,601.5,38.5,1.7,12.25,142.0,578.65,467.77
2018,12,10,16,0,534.0,33.0,1.1,10.8,102.0,500.91,399.31
2018,12,10,16,15,406.5,26.0,1.15,10.35,67.0,378.16,276.48
2018,12,10,16,30,279.0,19.0,1.2,9.9,32.0,251.47,0.0
2018,12,10,16,45,139.5,9.5,1.25,9.4,16.0,103.72,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,7,15,128.0,9.0,1.35,2.95,14.0,7.68,0.0
2018,12,11,7,30,256.0,18.0,1.5,3.6,28.0,15.36,0.0
2018,12,11,7,45,400.0,25.0,1.7,4.3,63.5,22.75,11.93
2018,12,11,8,0,544.0,32.0,1.9,5.0,99.0,28.97,20.12
2018,12,11,8,15,613.5,37.0,1.95,5.6,139.5,61.63,30.97
2018,12,11,8,30,683.0,42.0,2.0,6.2,180.0,113.71,63.4
2018,12,11,8,45,727.0,45.0,2.05,6.85,219.5,167.75,107.2
2018,12,11,9,0,771.0,48.0,2.1,7.5,259.0,226.47,159.52
2018,12,11,9,15,795.5,51.0,2.05,8.1,294.5,284.0,213.08
2018,12,11,9,30,820.0,54.0,2.0,8.7,330.0,343.34,267.79
2018,12,11,9,45,836.0,57.0,1.95,9.35,361.0,399.79,318.95
2018,12,11,10,0,852.0,60.0,1.9,10.0,392.0,456.89,368.9
2018,12,11,10,15,864.5,62.0,1.8,10.5,417.0,511.14,414.81
2018,12,11,10,30,877.0,64.0,1.7,11.0,442.0,564.73,458.42
2018,12,11,10,45,884.0,65.0,1.65,11.5,460.0,612.96,496.61
2018,12,11,11,0,891.0,66.0,1.6,12.0,478.0,659.49,532.22
2018,12,11,11,15,895.5,66.5,1.65,12.45,489.0,701.8,564.21
2018,12,11,11,30,900.0,67.0,1.7,12.9,500.0,741.77,592.25
2018,12,11,11,45,899.5,67.5,1.75,13.35,503.5,775.42,615.49
2018,12,11,12,0,899.0,68.0,1.8,13.8,507.0,806.07,636.5
2018,12,11,12,15,898.5,67.5,1.85,14.0,503.5,832.33,654.98
2018,12,11,12,30,898.0,67.0,1.9,14.2,500.0,855.34,671.23
2018,12,11,12,45,893.5,65.5,1.95,14.4,488.5,870.24,681.87
2018,12,11,13,0,889.0,64.0,2.0,14.6,477.0,881.54,690.19
2018,12,11,13,15,880.0,63.0,2.0,14.6,458.5,885.9,693.79
2018,12,11,13,30,871.0,62.0,2.0,14.6,440.0,886.63,695.03
2018,12,11,13,45,857.0,60.5,2.0,14.6,415.0,878.53,690.18
2018,12,11,14,0,843.0,59.0,2.0,14.6,390.0,866.97,682.99
2018,12,11,14,15,822.0,57.5,1.85,14.45,359.0,855.45,674.62
2018,12,11,14,30,801.0,56.0,1.7,14.3,328.0,830.97,656.78
2018,12,11,14,45,771.0,53.0,1.5,14.1,292.0,793.38,628.79
2018,12,11,15,0,741.0,50.0,1.3,13.9,256.0,753.42,598.4
2018,12,11,15,15,697.5,47.0,1.3,13.9,217.5,699.76,558.63
2018,12,11,15,30,654.0,44.0,1.3,13.9,179.0,644.88,516.1
2018,12,11,15,45,583.0,39.0,0.95,12.95,139.5,564.24,450.61
2018,12,11,16,0,512.0,34.0,0.6,12.0,100.0,484.54,381.95
2018,12,11,16,15,362.5,26.5,0.7,11.55,64.5,358.2,260.13
2018,12,11,16,30,213.0,19.0,0.8,11.1,29.0,204.24,0.0
2018,12,11,16,45,106.5,9.5,0.9,10.65,14.5,81.18,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,12,7,15,47.5,6.0,2.75,7.35,8.0,5.12,0.0
2018,12,12,7,30,95.0,12.0,3.0,7.5,16.0,10.24,0.0
2018,12,12,7,45,237.0,24.0,3.2,7.6,49.0,19.63,8.96
2018,12,12,8,0,379.0,36.0,3.4,7.7,82.0,29.55,20.29
2018,12,12,8,15,431.0,41.5,3.45,8.05,112.5,53.97,29.4
2018,12,12,8,30,483.0,47.0,3.5,8.4,143.0,93.86,54.67
2018,12,12,8,45,244.5,44.0,3.5,8.75,93.0,81.77,54.49
2018,12,12,9,0,6.0,41.0,3.5,9.1,43.0,35.22,24.93
2018,12,12,9,15,3.0,45.5,3.55,9.6,46.5,38.46,27.89
2018,12,12,9,30,0.0,50.0,3.6,10.1,50.0,41.35,30.42
2018,12,12,9,45,108.5,91.0,3.6,10.6,133.0,127.15,102.91
2018,12,12,10,0,217.0,132.0,3.6,11.1,216.0,229.37,188.94
2018,12,12,10,15,545.5,98.0,3.65,11.6,328.0,390.02,322.1
2018,12,12,10,30,874.0,64.0,3.7,12.1,440.0,561.4,461.42
2018,12,12,10,45,892.5,63.0,3.7,12.55,461.0,614.15,504.12
2018,12,12,11,0,911.0,62.0,3.7,13.0,482.0,666.13,545.68
2018,12,12,11,15,917.0,62.5,3.8,13.3,494.0,710.27,580.36
2018,12,12,11,30,923.0,63.0,3.9,13.6,506.0,752.13,611.18
2018,12,12,11,45,926.0,62.5,3.95,13.9,510.0,788.02,637.12
2018,12,12,12,0,929.0,62.0,4.0,14.2,514.0,821.0,660.83
2018,12,12,12,15,925.0,63.0,4.05,14.4,510.5,847.13,679.68
2018,12,12,12,30,921.0,64.0,4.1,14.6,507.0,869.78,696.08
2018,12,12,12,45,913.0,64.5,4.15,14.8,495.5,884.79,707.0
2018,12,12,13,0,905.0,65.0,4.2,15.0,484.0,896.1,715.39
2018,12,12,13,15,897.5,63.5,4.2,15.0,466.0,901.48,719.91
2018,12,12,13,30,890.0,62.0,4.2,15.0,448.0,903.17,721.9
2018,12,12,13,45,872.0,60.0,4.15,14.95,420.5,890.93,713.72
2018,12,12,14,0,854.0,58.0,4.1,14.9,393.0,875.11,703.0
2018,12,12,14,15,779.0,62.0,3.8,14.7,349.0,822.08,663.82
2018,12,12,14,30,704.0,66.0,3.5,14.5,305.0,756.09,614.59
2018,12,12,14,45,722.5,57.5,3.2,14.25,280.0,755.9,614.39
2018,12,12,15,0,741.0,49.0,2.9,14.0,255.0,751.96,610.14
2018,12,12,15,15,684.0,48.5,2.9,14.0,216.5,690.11,562.32
2018,12,12,15,30,627.0,48.0,2.9,14.0,178.0,626.82,511.78
2018,12,12,15,45,424.5,45.5,2.2,12.25,125.0,451.87,372.11
2018,12,12,16,0,222.0,43.0,1.5,10.5,72.0,275.61,225.17
2018,12,12,16,15,230.0,30.5,1.5,9.95,50.5,261.86,194.98
2018,12,12,16,30,238.0,18.0,1.5,9.4,29.0,222.24,0.0
2018,12,12,16,45,119.0,9.0,1.5,8.8,14.5,89.42,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.35,5.0,12.5,7.26,0.0
2018,12,13,7,30,230.0,17.0,1.4,5.6,25.0,14.51,0.0
2018,12,13,7,45,374.0,24.5,1.4,6.2,59.5,20.44,9.25
2018,12,13,8,0,518.0,32.0,1.4,6.8,94.0,28.98,19.85
2018,12,13,8,15,591.5,37.0,1.65,7.4,133.5,58.12,29.36
2018,12,13,8,30,665.0,42.0,1.9,8.0,173.0,108.97,59.96
2018,12,13,8,45,710.5,45.5,2.15,8.6,213.0,162.46,102.58
2018,12,13,9,0,756.0,49.0,2.4,9.2,253.0,220.86,154.12
2018,12,13,9,15,785.0,51.5,2.5,9.85,289.0,278.22,207.15
2018,12,13,9,30,814.0,54.0,2.6,10.5,325.0,337.91,262.05
2018,12,13,9,45,834.0,56.5,2.7,11.1,356.5,395.1,314.15
2018,12,13,10,0,854.0,59.0,2.8,11.7,388.0,453.33,365.66
2018,12,13,10,15,868.5,60.0,2.85,12.15,413.5,507.59,412.63
2018,12,13,10,30,883.0,61.0,2.9,12.6,439.0,561.36,457.76
2018,12,13,10,45,892.0,62.0,2.95,13.05,458.0,611.07,498.43
2018,12,13,11,0,901.0,63.0,3.0,13.5,477.0,659.27,536.8
2018,12,13,11,15,906.5,63.5,3.05,13.75,489.0,702.73,570.76
2018,12,13,11,30,912.0,64.0,3.1,14.0,501.0,743.91,600.69
2018,12,13,11,45,914.0,64.0,3.15,14.3,505.0,779.36,626.06
2018,12,13,12,0,916.0,64.0,3.2,14.6,509.0,811.91,649.22
2018,12,13,12,15,912.5,64.5,3.2,14.75,505.5,837.57,667.38
2018,12,13,12,30,909.0,65.0,3.2,14.9,502.0,859.81,683.15
2018,12,13,12,45,901.0,66.0,3.25,15.05,491.0,875.35,694.48
2018,12,13,13,0,893.0,67.0,3.3,15.2,480.0,887.24,703.38
2018,12,13,13,15,883.5,66.5,3.25,15.2,462.0,892.17,707.15
2018,12,13,13,30,874.0,66.0,3.2,15.2,444.0,893.47,708.49
2018,12,13,13,45,859.5,64.5,3.15,15.2,419.0,885.28,703.11
2018,12,13,14,0,845.0,63.0,3.1,15.2,394.0,883.27,702.3
2018,12,13,14,15,824.0,61.0,2.9,14.95,363.0,861.48,686.68
2018,12,13,14,30,803.0,59.0,2.7,14.7,332.0,836.48,668.61
2018,12,13,14,45,771.5,57.0,2.45,14.45,296.5,799.08,640.67
2018,12,13,15,0,740.0,55.0,2.2,14.2,261.0,759.18,610.18
2018,12,13,15,15,695.0,51.0,2.2,14.2,221.5,702.87,567.55
2018,12,13,15,30,650.0,47.0,2.2,14.2,182.0,645.32,522.11
2018,12,13,15,45,576.0,42.0,1.7,12.45,142.0,561.94,454.99
2018,12,13,16,0,502.0,37.0,1.2,10.7,102.0,491.38,393.36
2018,12,13,16,15,369.5,29.0,1.25,10.15,67.0,366.42,270.95
2018,12,13,16,30,237.0,21.0,1.3,9.6,32.0,223.16,0.0
2018,12,13,16,45,118.5,10.5,1.3,9.05,16.0,90.45,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,7,15,8.0,1.5,1.8,9.0,2.0,0.0,0.0
2018,12,14,7,30,16.0,3.0,1.9,9.4,4.0,2.56,0.0
2018,12,14,7,45,8.0,5.0,2.0,9.75,5.5,4.4,0.0
2018,12,14,8,0,0.0,7.0,2.1,10.1,7.0,5.74,0.0
2018,12,14,8,15,0.0,8.5,2.3,10.6,8.5,6.98,0.31
2018,12,14,8,30,0.0,10.0,2.5,11.1,10.0,8.21,1.44
2018,12,14,8,45,0.0,19.0,2.7,11.6,19.0,15.63,7.91
2018,12,14,9,0,0.0,28.0,2.9,12.1,28.0,23.08,14.37
2018,12,14,9,15,8.0,66.5,3.15,12.5,69.0,57.4,43.7
2018,12,14,9,30,16.0,105.0,3.4,12.9,110.0,93.61,74.41
2018,12,14,9,45,8.0,66.5,3.65,13.25,69.0,58.26,44.35
2018,12,14,10,0,0.0,28.0,3.9,13.6,28.0,23.1,14.23
2018,12,14,10,15,6.0,63.5,4.0,13.8,66.0,55.6,42.03
2018,12,14,10,30,12.0,99.0,4.1,14.0,104.0,89.75,70.96
2018,12,14,10,45,11.5,129.5,4.2,14.15,134.5,117.72,94.36
2018,12,14,11,0,11.0,160.0,4.3,14.3,165.0,146.94,118.6
2018,12,14,11,15,13.0,150.0,4.35,14.4,156.0,139.48,112.33
2018,12,14,11,30,15.0,140.0,4.4,14.5,147.0,132.15,106.25
2018,12,14,11,45,138.0,148.5,4.45,14.55,215.5,257.58,213.58
2018,12,14,12,0,261.0,157.0,4.5,14.6,284.0,385.91,320.67
2018,12,14,12,15,154.0,129.0,4.5,14.65,204.0,275.99,229.17
2018,12,14,12,30,47.0,101.0,4.5,14.7,124.0,132.39,107.74
2018,12,14,12,45,53.0,118.0,4.45,14.8,143.0,157.0,128.67
2018,12,14,13,0,59.0,135.0,4.4,14.9,162.0,183.06,150.52
2018,12,14,13,15,38.5,124.5,4.35,14.85,142.0,155.08,126.65
2018,12,14,13,30,18.0,114.0,4.3,14.8,122.0,116.08,93.41
2018,12,14,13,45,19.5,100.5,4.25,14.8,108.5,113.95,91.89
2018,12,14,14,0,21.0,87.0,4.2,14.8,95.0,101.43,81.58
2018,12,14,14,15,84.5,99.5,4.0,14.65,128.5,191.54,159.99
2018,12,14,14,30,148.0,112.0,3.8,14.5,162.0,268.82,226.31
2018,12,14,14,45,125.5,105.5,3.6,14.35,145.0,242.67,203.85
2018,12,14,15,0,103.0,99.0,3.4,14.2,128.0,217.25,181.94
2018,12,14,15,15,54.0,80.5,3.4,14.2,95.5,135.04,111.26
2018,12,14,15,30,5.0,62.0,3.4,14.2,63.0,62.1,47.4
2018,12,14,15,45,2.5,48.0,2.8,13.4,48.5,46.05,33.46
2018,12,14,16,0,0.0,34.0,2.2,12.6,34.0,29.65,19.09
2018,12,14,16,15,9.5,23.0,2.1,12.25,23.5,30.48,17.92
2018,12,14,16,30,19.0,12.0,2.0,11.9,13.0,29.94,0.0
2018,12,14,16,45,9.5,6.0,1.9,11.55,6.5,11.66,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,15,11.5,5.5,0.95,8.8,6.0,0.0,0.0
2018,12,15,7,30,23.0,11.0,1.0,9.2,12.0,9.39,0.0
2018,12,15,7,45,22.5,24.5,1.0,9.55,26.5,19.84,7.68
2018,12,15,8,0,22.0,38.0,1.0,9.9,41.0,30.31,20.61
2018,12,15,8,15,37.0,55.0,1.15,10.25,61.5,45.29,32.11
2018,12,15,8,30,52.0,72.0,1.3,10.6,82.0,63.89,47.1
2018,12,15,8,45,101.0,88.0,1.45,11.0,113.0,91.18,68.33
2018,12,15,9,0,150.0,104.0,1.6,11.4,144.0,123.85,94.77
2018,12,15,9,15,309.5,101.5,1.65,11.9,198.5,185.22,142.53
2018,12,15,9,30,469.0,99.0,1.7,12.4,253.0,257.89,201.47
2018,12,15,9,45,543.0,94.5,1.75,12.95,289.5,316.7,251.47
2018,12,15,10,0,617.0,90.0,1.8,13.5,326.0,378.37,303.43
2018,12,15,10,15,421.0,132.0,1.75,14.0,298.0,353.07,285.86
2018,12,15,10,30,225.0,174.0,1.7,14.5,270.0,302.78,245.97
2018,12,15,10,45,199.5,179.0,1.65,15.05,267.0,296.16,240.95
2018,12,15,11,0,174.0,184.0,1.6,15.6,264.0,296.45,240.8
2018,12,15,11,15,120.0,192.5,1.55,15.85,248.0,278.65,225.61
2018,12,15,11,30,66.0,201.0,1.5,16.1,232.0,243.05,195.91
2018,12,15,11,45,111.0,204.0,1.45,16.35,257.5,299.14,241.63
2018,12,15,12,0,156.0,207.0,1.4,16.6,283.0,344.68,278.13
2018,12,15,12,15,101.5,197.5,1.4,16.75,247.0,280.49,226.26
2018,12,15,12,30,47.0,188.0,1.4,16.9,211.0,228.25,183.34
2018,12,15,12,45,109.0,192.0,1.35,17.0,243.0,307.63,248.6
2018,12,15,13,0,171.0,196.0,1.3,17.1,275.0,372.94,301.09
2018,12,15,13,15,128.5,183.0,1.25,17.1,241.0,324.54,262.09
2018,12,15,13,30,86.0,170.0,1.2,17.1,207.0,256.07,207.36
2018,12,15,13,45,69.5,147.5,1.15,17.1,176.5,216.1,175.48
2018,12,15,14,0,53.0,125.0,1.1,17.1,146.0,175.73,142.64
2018,12,15,14,15,50.0,123.0,1.0,16.95,141.5,173.66,141.17
2018,12,15,14,30,47.0,121.0,0.9,16.8,137.0,172.32,140.11
2018,12,15,14,45,69.0,105.0,0.8,16.65,125.5,174.24,142.72
2018,12,15,15,0,91.0,89.0,0.7,16.5,114.0,191.38,157.45
2018,12,15,15,15,118.0,84.5,0.7,16.5,112.0,212.54,175.04
2018,12,15,15,30,145.0,80.0,0.7,16.5,110.0,251.04,205.4
2018,12,15,15,45,120.5,63.5,0.8,15.45,85.0,191.91,156.37
2018,12,15,16,0,96.0,47.0,0.9,14.4,60.0,149.63,119.66
2018,12,15,16,15,73.0,32.5,1.0,13.85,40.0,128.41,93.06
2018,12,15,16,30,50.0,18.0,1.1,13.3,20.0,74.1,0.0
2018,12,15,16,45,25.0,9.0,1.15,12.75,10.0,24.91,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.6,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.7,10.9,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.8,11.35,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.9,11.8,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,2.15,12.15,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.4,12.5,8.0,6.57,0.0
2018,12,16,8,45,0.0,18.5,2.65,12.85,18.5,15.22,7.48
2018,12,16,9,0,0.0,29.0,2.9,13.2,29.0,23.91,15.0
2018,12,16,9,15,0.5,54.0,3.0,13.5,54.0,44.83,32.98
2018,12,16,9,30,1.0,79.0,3.1,13.8,79.0,66.12,51.1
2018,12,16,9,45,0.5,70.0,3.2,14.05,70.0,58.25,44.3
2018,12,16,10,0,0.0,61.0,3.3,14.3,61.0,50.52,37.63
2018,12,16,10,15,1.0,49.0,3.4,14.45,49.5,41.03,29.47
2018,12,16,10,30,2.0,37.0,3.5,14.6,38.0,31.66,21.45
2018,12,16,10,45,1.0,40.5,3.55,14.8,41.0,34.08,23.45
2018,12,16,11,0,0.0,44.0,3.6,15.0,44.0,36.4,25.35
2018,12,16,11,15,0.0,58.0,3.55,15.0,58.0,48.05,35.2
2018,12,16,11,30,0.0,72.0,3.5,15.0,72.0,59.73,45.03
2018,12,16,11,45,0.0,82.5,3.4,15.0,82.5,68.51,52.4
2018,12,16,12,0,0.0,93.0,3.3,15.0,93.0,77.85,60.23
2018,12,16,12,15,3.0,96.5,3.2,15.0,98.0,83.55,65.12
2018,12,16,12,30,6.0,100.0,3.1,15.0,103.0,89.51,70.26
2018,12,16,12,45,3.0,78.0,3.05,14.95,79.5,67.33,51.56
2018,12,16,13,0,0.0,56.0,3.0,14.9,56.0,46.38,33.81
2018,12,16,13,15,0.0,61.5,3.0,14.9,61.5,50.96,37.73
2018,12,16,13,30,0.0,67.0,3.0,14.9,67.0,55.54,41.66
2018,12,16,13,45,0.0,55.0,3.05,14.85,55.0,45.53,33.22
2018,12,16,14,0,0.0,43.0,3.1,14.8,43.0,35.54,24.78
2018,12,16,14,15,0.0,43.5,3.1,14.7,43.5,35.95,25.18
2018,12,16,14,30,0.0,44.0,3.1,14.6,44.0,36.36,25.57
2018,12,16,14,45,0.0,33.5,3.15,14.5,33.5,27.64,18.12
2018,12,16,15,0,0.0,23.0,3.2,14.4,23.0,18.94,10.65
2018,12,16,15,15,0.0,18.5,3.2,14.4,18.5,15.22,7.43
2018,12,16,15,30,0.0,14.0,3.2,14.4,14.0,11.51,4.19
2018,12,16,15,45,0.0,12.0,3.05,14.05,12.0,9.86,2.71
2018,12,16,16,0,0.0,10.0,2.9,13.7,10.0,8.21,1.18
2018,12,16,16,15,4.0,7.5,2.9,13.6,7.5,9.35,1.65
2018,12,16,16,30,8.0,5.0,2.9,13.5,5.0,11.07,0.0
2018,12,16,16,45,4.0,2.5,2.9,13.4,2.5,4.89,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,15,57.5,6.5,1.2,8.1,8.0,0.0,0.0
2018,12,17,7,30,115.0,13.0,1.2,8.7,16.0,11.1,0.0
2018,12,17,7,45,181.0,25.5,1.2,9.35,41.0,19.84,6.52
2018,12,17,8,0,247.0,38.0,1.2,10.0,66.0,29.33,19.61
2018,12,17,8,15,447.0,39.0,1.35,10.45,114.5,47.57,25.37
2018,12,17,8,30,647.0,40.0,1.5,10.9,163.0,99.72,52.86
2018,12,17,8,45,585.0,54.0,1.6,11.4,184.0,143.14,90.45
2018,12,17,9,0,523.0,68.0,1.7,11.9,205.0,180.88,127.48
2018,12,17,9,15,561.0,74.0,1.65,12.25,240.0,231.04,172.07
2018,12,17,9,30,599.0,80.0,1.6,12.6,275.0,285.05,220.0
2018,12,17,9,45,660.0,79.0,1.55,13.0,313.5,344.63,271.45
2018,12,17,10,0,721.0,78.0,1.5,13.4,352.0,409.52,326.2
2018,12,17,10,15,788.0,70.0,1.5,13.7,388.0,474.43,380.09
2018,12,17,10,30,855.0,62.0,1.5,14.0,424.0,540.78,433.9
2018,12,17,10,45,865.0,63.5,1.5,14.25,443.5,590.52,473.62
2018,12,17,11,0,875.0,65.0,1.5,14.5,463.0,638.96,511.29
2018,12,17,11,15,880.5,65.5,1.5,14.65,475.0,681.61,543.91
2018,12,17,11,30,886.0,66.0,1.5,14.8,487.0,722.1,572.55
2018,12,17,11,45,888.0,66.0,1.55,14.95,491.5,756.99,597.19
2018,12,17,12,0,890.0,66.0,1.6,15.1,496.0,789.08,619.81
2018,12,17,12,15,858.5,73.0,1.65,15.2,485.5,807.59,632.91
2018,12,17,12,30,827.0,80.0,1.7,15.3,475.0,814.09,637.77
2018,12,17,12,45,651.0,116.0,1.7,15.35,423.0,731.2,578.53
2018,12,17,13,0,475.0,152.0,1.7,15.4,371.0,624.64,500.26
2018,12,17,13,15,375.0,156.5,1.7,15.3,325.5,550.72,444.66
2018,12,17,13,30,275.0,161.0,1.7,15.2,280.0,452.87,369.16
2018,12,17,13,45,230.5,150.0,1.75,15.15,246.0,403.51,331.16
2018,12,17,14,0,186.0,139.0,1.8,15.1,212.0,352.62,290.8
2018,12,17,14,15,222.0,130.0,1.6,14.8,210.5,376.96,311.88
2018,12,17,14,30,258.0,121.0,1.4,14.5,209.0,400.18,331.3
2018,12,17,14,45,300.5,105.0,1.2,14.15,197.0,417.45,345.99
2018,12,17,15,0,343.0,89.0,1.0,13.8,185.0,453.59,374.21
2018,12,17,15,15,398.0,74.0,1.0,13.8,169.5,477.39,392.11
2018,12,17,15,30,453.0,59.0,1.0,13.8,154.0,503.44,410.02
2018,12,17,15,45,299.0,53.0,0.95,12.75,110.0,355.01,291.48
2018,12,17,16,0,145.0,47.0,0.9,11.7,66.0,203.57,165.14
2018,12,17,16,15,117.5,32.0,0.95,11.4,44.0,160.29,119.91
2018,12,17,16,30,90.0,17.0,1.0,11.1,22.0,113.53,0.0
2018,12,17,16,45,45.0,8.5,1.0,10.8,11.0,38.36,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,15,31.0,5.5,1.25,7.8,6.5,0.0,0.0
2018,12,18,7,30,62.0,11.0,1.2,8.4,13.0,9.39,0.0
2018,12,18,7,45,139.0,24.5,1.15,9.0,37.5,19.0,5.39
2018,12,18,8,0,216.0,38.0,1.1,9.6,62.0,29.24,19.5
2018,12,18,8,15,383.0,42.5,1.2,10.15,106.5,47.53,27.13
2018,12,18,8,30,550.0,47.0,1.3,10.7,151.0,93.7,51.96
2018,12,18,8,45,639.0,47.5,1.45,11.3,194.5,145.8,90.25
2018,12,18,9,0,728.0,48.0,1.6,11.9,238.0,205.95,140.01
2018,12,18,9,15,754.5,52.0,1.5,12.35,273.5,262.25,191.12
2018,12,18,9,30,781.0,56.0,1.4,12.8,309.0,320.74,243.94
2018,12,18,9,45,796.5,59.5,1.35,13.2,339.5,376.4,293.71
2018,12,18,10,0,812.0,63.0,1.3,13.6,370.0,432.44,342.19
2018,12,18,10,15,826.5,64.0,1.3,13.95,395.0,485.43,386.94
2018,12,18,10,30,841.0,65.0,1.3,14.3,420.0,538.05,429.91
2018,12,18,10,45,851.5,66.5,1.25,14.65,439.5,584.49,466.57
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,632.74,503.26
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,674.74,534.91
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,714.63,562.83
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,750.19,587.67
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,783.07,610.53
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,808.6,628.58
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,830.94,644.54
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,807.11,627.81
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,773.55,604.74
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,636.56,507.0
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,483.64,390.11
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,415.62,337.97
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,326.48,267.41
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,536.03,437.51
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,710.75,567.24
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,605.49,487.79
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,495.83,405.09
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,417.91,343.51
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,323.31,266.74
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,343.87,282.28
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,345.14,279.15
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,308.73,232.22
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,251.16,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,101.97,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
